Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606506,Charles Thomas Ave,2024-03-28T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-28T12:50:00.000+00:00,feeder,4,N Current (RMS),A,2.6
606506,Charles Thomas Ave,2024-03-28T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-28T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606506,Charles Thomas Ave,2024-03-28T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
606506,Charles Thomas Ave,2024-03-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
606506,Charles Thomas Ave,2024-03-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.29
606506,Charles Thomas Ave,2024-03-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.81
606506,Charles Thomas Ave,2024-03-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.2
606506,Charles Thomas Ave,2024-03-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,15.0
606506,Charles Thomas Ave,2024-03-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
606506,Charles Thomas Ave,2024-03-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
606506,Charles Thomas Ave,2024-03-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
606506,Charles Thomas Ave,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
606506,Charles Thomas Ave,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
606506,Charles Thomas Ave,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
606506,Charles Thomas Ave,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
606506,Charles Thomas Ave,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.15
606506,Charles Thomas Ave,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
606506,Charles Thomas Ave,2024-03-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,4.7
606506,Charles Thomas Ave,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
606506,Charles Thomas Ave,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
606506,Charles Thomas Ave,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
606506,Charles Thomas Ave,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
606506,Charles Thomas Ave,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
606506,Charles Thomas Ave,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
606506,Charles Thomas Ave,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.14
606506,Charles Thomas Ave,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.97
606506,Charles Thomas Ave,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.55
606506,Charles Thomas Ave,2024-03-28T12:50:00.000+00:00,feeder,1,N Current (RMS),A,17.1
606506,Charles Thomas Ave,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
606506,Charles Thomas Ave,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
606506,Charles Thomas Ave,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
606506,Charles Thomas Ave,2024-03-28T12:50:00.000+00:00,transformer,,Temperature,C,18.0
606506,Charles Thomas Ave,2024-03-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
606506,Charles Thomas Ave,2024-03-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
606506,Charles Thomas Ave,2024-03-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
606506,Charles Thomas Ave,2024-03-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
606506,Charles Thomas Ave,2024-03-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
606506,Charles Thomas Ave,2024-03-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
606506,Charles Thomas Ave,2024-03-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
606506,Charles Thomas Ave,2024-03-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
606506,Charles Thomas Ave,2024-03-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
606506,Charles Thomas Ave,2024-03-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.25
606506,Charles Thomas Ave,2024-03-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.87
606506,Charles Thomas Ave,2024-03-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.75
606506,Charles Thomas Ave,2024-03-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
606506,Charles Thomas Ave,2024-03-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
606506,Charles Thomas Ave,2024-03-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
606506,Charles Thomas Ave,2024-03-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
606506,Charles Thomas Ave,2024-03-28T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
606506,Charles Thomas Ave,2024-03-28T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
606506,Charles Thomas Ave,2024-03-28T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-28T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
606506,Charles Thomas Ave,2024-03-28T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
606506,Charles Thomas Ave,2024-03-28T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
606506,Charles Thomas Ave,2024-03-28T12:40:00.000+00:00,feeder,4,N Current (RMS),A,2.5
606506,Charles Thomas Ave,2024-03-28T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-28T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-28T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
606506,Charles Thomas Ave,2024-03-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
606506,Charles Thomas Ave,2024-03-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
606506,Charles Thomas Ave,2024-03-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.68
606506,Charles Thomas Ave,2024-03-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.5
606506,Charles Thomas Ave,2024-03-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.71
606506,Charles Thomas Ave,2024-03-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,19.1
606506,Charles Thomas Ave,2024-03-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
606506,Charles Thomas Ave,2024-03-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
606506,Charles Thomas Ave,2024-03-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
606506,Charles Thomas Ave,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
606506,Charles Thomas Ave,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
606506,Charles Thomas Ave,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
606506,Charles Thomas Ave,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.8
606506,Charles Thomas Ave,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
606506,Charles Thomas Ave,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
606506,Charles Thomas Ave,2024-03-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,5.4
606506,Charles Thomas Ave,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
606506,Charles Thomas Ave,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
606506,Charles Thomas Ave,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
606506,Charles Thomas Ave,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
606506,Charles Thomas Ave,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
606506,Charles Thomas Ave,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
606506,Charles Thomas Ave,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.16
606506,Charles Thomas Ave,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.39
606506,Charles Thomas Ave,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.73
606506,Charles Thomas Ave,2024-03-28T12:40:00.000+00:00,feeder,1,N Current (RMS),A,17.6
606506,Charles Thomas Ave,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
606506,Charles Thomas Ave,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
606506,Charles Thomas Ave,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
606506,Charles Thomas Ave,2024-03-28T12:40:00.000+00:00,transformer,,Temperature,C,17.9
606506,Charles Thomas Ave,2024-03-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
606506,Charles Thomas Ave,2024-03-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
606506,Charles Thomas Ave,2024-03-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
606506,Charles Thomas Ave,2024-03-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
606506,Charles Thomas Ave,2024-03-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
606506,Charles Thomas Ave,2024-03-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
606506,Charles Thomas Ave,2024-03-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
606506,Charles Thomas Ave,2024-03-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
606506,Charles Thomas Ave,2024-03-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
606506,Charles Thomas Ave,2024-03-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.73
606506,Charles Thomas Ave,2024-03-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.18
606506,Charles Thomas Ave,2024-03-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.48
606506,Charles Thomas Ave,2024-03-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
606506,Charles Thomas Ave,2024-03-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
606506,Charles Thomas Ave,2024-03-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
606506,Charles Thomas Ave,2024-03-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
606506,Charles Thomas Ave,2024-03-28T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
606506,Charles Thomas Ave,2024-03-28T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
606506,Charles Thomas Ave,2024-03-28T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-28T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
606506,Charles Thomas Ave,2024-03-28T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.13
606506,Charles Thomas Ave,2024-03-28T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-28T12:30:00.000+00:00,feeder,4,N Current (RMS),A,2.7
606506,Charles Thomas Ave,2024-03-28T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-28T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-28T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
606506,Charles Thomas Ave,2024-03-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
606506,Charles Thomas Ave,2024-03-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
606506,Charles Thomas Ave,2024-03-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.2
606506,Charles Thomas Ave,2024-03-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.7
606506,Charles Thomas Ave,2024-03-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.85
606506,Charles Thomas Ave,2024-03-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,14.0
606506,Charles Thomas Ave,2024-03-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
606506,Charles Thomas Ave,2024-03-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
606506,Charles Thomas Ave,2024-03-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
606506,Charles Thomas Ave,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
606506,Charles Thomas Ave,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
606506,Charles Thomas Ave,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
606506,Charles Thomas Ave,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
606506,Charles Thomas Ave,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.49
606506,Charles Thomas Ave,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.94
606506,Charles Thomas Ave,2024-03-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,8.4
606506,Charles Thomas Ave,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
606506,Charles Thomas Ave,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
606506,Charles Thomas Ave,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
606506,Charles Thomas Ave,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
606506,Charles Thomas Ave,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
606506,Charles Thomas Ave,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
606506,Charles Thomas Ave,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
606506,Charles Thomas Ave,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.53
606506,Charles Thomas Ave,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.81
606506,Charles Thomas Ave,2024-03-28T12:30:00.000+00:00,feeder,1,N Current (RMS),A,20.9
606506,Charles Thomas Ave,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
606506,Charles Thomas Ave,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
606506,Charles Thomas Ave,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
606506,Charles Thomas Ave,2024-03-28T12:30:00.000+00:00,transformer,,Temperature,C,17.8
606506,Charles Thomas Ave,2024-03-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
606506,Charles Thomas Ave,2024-03-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
606506,Charles Thomas Ave,2024-03-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
606506,Charles Thomas Ave,2024-03-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
606506,Charles Thomas Ave,2024-03-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
606506,Charles Thomas Ave,2024-03-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
606506,Charles Thomas Ave,2024-03-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
606506,Charles Thomas Ave,2024-03-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
606506,Charles Thomas Ave,2024-03-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
606506,Charles Thomas Ave,2024-03-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.03
606506,Charles Thomas Ave,2024-03-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.86
606506,Charles Thomas Ave,2024-03-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.62
606506,Charles Thomas Ave,2024-03-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
606506,Charles Thomas Ave,2024-03-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
606506,Charles Thomas Ave,2024-03-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
606506,Charles Thomas Ave,2024-03-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
606506,Charles Thomas Ave,2024-03-28T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-28T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-28T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
606506,Charles Thomas Ave,2024-03-28T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
606506,Charles Thomas Ave,2024-03-28T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.34
606506,Charles Thomas Ave,2024-03-28T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-28T12:20:00.000+00:00,feeder,4,N Current (RMS),A,2.2
606506,Charles Thomas Ave,2024-03-28T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-28T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
606506,Charles Thomas Ave,2024-03-28T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
606506,Charles Thomas Ave,2024-03-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
606506,Charles Thomas Ave,2024-03-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
606506,Charles Thomas Ave,2024-03-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.69
606506,Charles Thomas Ave,2024-03-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.75
606506,Charles Thomas Ave,2024-03-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.72
606506,Charles Thomas Ave,2024-03-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,15.3
606506,Charles Thomas Ave,2024-03-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
606506,Charles Thomas Ave,2024-03-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
606506,Charles Thomas Ave,2024-03-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
606506,Charles Thomas Ave,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
606506,Charles Thomas Ave,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
606506,Charles Thomas Ave,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
606506,Charles Thomas Ave,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
606506,Charles Thomas Ave,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.7
606506,Charles Thomas Ave,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.32
606506,Charles Thomas Ave,2024-03-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,8.6
606506,Charles Thomas Ave,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
606506,Charles Thomas Ave,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
606506,Charles Thomas Ave,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
606506,Charles Thomas Ave,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
606506,Charles Thomas Ave,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
606506,Charles Thomas Ave,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
606506,Charles Thomas Ave,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.81
606506,Charles Thomas Ave,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.43
606506,Charles Thomas Ave,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.86
606506,Charles Thomas Ave,2024-03-28T12:20:00.000+00:00,feeder,1,N Current (RMS),A,15.7
606506,Charles Thomas Ave,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
606506,Charles Thomas Ave,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
606506,Charles Thomas Ave,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
606506,Charles Thomas Ave,2024-03-28T12:20:00.000+00:00,transformer,,Temperature,C,17.7
606506,Charles Thomas Ave,2024-03-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
606506,Charles Thomas Ave,2024-03-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
606506,Charles Thomas Ave,2024-03-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
606506,Charles Thomas Ave,2024-03-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
606506,Charles Thomas Ave,2024-03-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
606506,Charles Thomas Ave,2024-03-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
606506,Charles Thomas Ave,2024-03-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
606506,Charles Thomas Ave,2024-03-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
606506,Charles Thomas Ave,2024-03-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
606506,Charles Thomas Ave,2024-03-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.3
606506,Charles Thomas Ave,2024-03-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.22
606506,Charles Thomas Ave,2024-03-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.91
606506,Charles Thomas Ave,2024-03-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
606506,Charles Thomas Ave,2024-03-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
606506,Charles Thomas Ave,2024-03-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
606506,Charles Thomas Ave,2024-03-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
606506,Charles Thomas Ave,2024-03-28T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-28T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-28T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-28T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
606506,Charles Thomas Ave,2024-03-28T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
606506,Charles Thomas Ave,2024-03-28T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-28T12:10:00.000+00:00,feeder,4,N Current (RMS),A,2.2
606506,Charles Thomas Ave,2024-03-28T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-28T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
606506,Charles Thomas Ave,2024-03-28T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
606506,Charles Thomas Ave,2024-03-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
606506,Charles Thomas Ave,2024-03-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
606506,Charles Thomas Ave,2024-03-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.27
606506,Charles Thomas Ave,2024-03-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.4
606506,Charles Thomas Ave,2024-03-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.14
606506,Charles Thomas Ave,2024-03-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,13.8
606506,Charles Thomas Ave,2024-03-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
606506,Charles Thomas Ave,2024-03-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
606506,Charles Thomas Ave,2024-03-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
606506,Charles Thomas Ave,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
606506,Charles Thomas Ave,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
606506,Charles Thomas Ave,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
606506,Charles Thomas Ave,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
606506,Charles Thomas Ave,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.58
606506,Charles Thomas Ave,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
606506,Charles Thomas Ave,2024-03-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,9.1
606506,Charles Thomas Ave,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
606506,Charles Thomas Ave,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
606506,Charles Thomas Ave,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
606506,Charles Thomas Ave,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
606506,Charles Thomas Ave,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
606506,Charles Thomas Ave,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
606506,Charles Thomas Ave,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.84
606506,Charles Thomas Ave,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.55
606506,Charles Thomas Ave,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.84
606506,Charles Thomas Ave,2024-03-28T12:10:00.000+00:00,feeder,1,N Current (RMS),A,17.9
606506,Charles Thomas Ave,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
606506,Charles Thomas Ave,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
606506,Charles Thomas Ave,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
606506,Charles Thomas Ave,2024-03-28T12:10:00.000+00:00,transformer,,Temperature,C,17.6
606506,Charles Thomas Ave,2024-03-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
606506,Charles Thomas Ave,2024-03-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
606506,Charles Thomas Ave,2024-03-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
606506,Charles Thomas Ave,2024-03-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
606506,Charles Thomas Ave,2024-03-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
606506,Charles Thomas Ave,2024-03-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
606506,Charles Thomas Ave,2024-03-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
606506,Charles Thomas Ave,2024-03-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
606506,Charles Thomas Ave,2024-03-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
606506,Charles Thomas Ave,2024-03-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.86
606506,Charles Thomas Ave,2024-03-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.74
606506,Charles Thomas Ave,2024-03-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.4
606506,Charles Thomas Ave,2024-03-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
606506,Charles Thomas Ave,2024-03-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
606506,Charles Thomas Ave,2024-03-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
606506,Charles Thomas Ave,2024-03-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
606506,Charles Thomas Ave,2024-03-28T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606506,Charles Thomas Ave,2024-03-28T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-28T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-28T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
606506,Charles Thomas Ave,2024-03-28T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.18
606506,Charles Thomas Ave,2024-03-28T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-28T12:00:00.000+00:00,feeder,4,N Current (RMS),A,2.6
606506,Charles Thomas Ave,2024-03-28T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-28T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
606506,Charles Thomas Ave,2024-03-28T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
606506,Charles Thomas Ave,2024-03-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
606506,Charles Thomas Ave,2024-03-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
606506,Charles Thomas Ave,2024-03-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.3
606506,Charles Thomas Ave,2024-03-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.58
606506,Charles Thomas Ave,2024-03-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.94
606506,Charles Thomas Ave,2024-03-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,10.5
606506,Charles Thomas Ave,2024-03-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
606506,Charles Thomas Ave,2024-03-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
606506,Charles Thomas Ave,2024-03-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
606506,Charles Thomas Ave,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
606506,Charles Thomas Ave,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
606506,Charles Thomas Ave,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
606506,Charles Thomas Ave,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
606506,Charles Thomas Ave,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.63
606506,Charles Thomas Ave,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.02
606506,Charles Thomas Ave,2024-03-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,7.5
606506,Charles Thomas Ave,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
606506,Charles Thomas Ave,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
606506,Charles Thomas Ave,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
606506,Charles Thomas Ave,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
606506,Charles Thomas Ave,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
606506,Charles Thomas Ave,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
606506,Charles Thomas Ave,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.84
606506,Charles Thomas Ave,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.37
606506,Charles Thomas Ave,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.92
606506,Charles Thomas Ave,2024-03-28T12:00:00.000+00:00,feeder,1,N Current (RMS),A,21.0
606506,Charles Thomas Ave,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
606506,Charles Thomas Ave,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
606506,Charles Thomas Ave,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
606506,Charles Thomas Ave,2024-03-28T12:00:00.000+00:00,transformer,,Temperature,C,17.6
606506,Charles Thomas Ave,2024-03-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
606506,Charles Thomas Ave,2024-03-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
606506,Charles Thomas Ave,2024-03-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
606506,Charles Thomas Ave,2024-03-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
606506,Charles Thomas Ave,2024-03-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
606506,Charles Thomas Ave,2024-03-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
606506,Charles Thomas Ave,2024-03-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
606506,Charles Thomas Ave,2024-03-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
606506,Charles Thomas Ave,2024-03-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
606506,Charles Thomas Ave,2024-03-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.83
606506,Charles Thomas Ave,2024-03-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.76
606506,Charles Thomas Ave,2024-03-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.88
606506,Charles Thomas Ave,2024-03-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
606506,Charles Thomas Ave,2024-03-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
606506,Charles Thomas Ave,2024-03-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
606506,Charles Thomas Ave,2024-03-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
606506,Charles Thomas Ave,2024-03-28T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606506,Charles Thomas Ave,2024-03-28T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-28T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-28T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606506,Charles Thomas Ave,2024-03-28T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.15
606506,Charles Thomas Ave,2024-03-28T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-28T11:50:00.000+00:00,feeder,4,N Current (RMS),A,2.7
606506,Charles Thomas Ave,2024-03-28T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-28T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-28T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
606506,Charles Thomas Ave,2024-03-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
606506,Charles Thomas Ave,2024-03-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
606506,Charles Thomas Ave,2024-03-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.78
606506,Charles Thomas Ave,2024-03-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.32
606506,Charles Thomas Ave,2024-03-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.58
606506,Charles Thomas Ave,2024-03-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,24.0
606506,Charles Thomas Ave,2024-03-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
606506,Charles Thomas Ave,2024-03-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
606506,Charles Thomas Ave,2024-03-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
606506,Charles Thomas Ave,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
606506,Charles Thomas Ave,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
606506,Charles Thomas Ave,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
606506,Charles Thomas Ave,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
606506,Charles Thomas Ave,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
606506,Charles Thomas Ave,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.94
606506,Charles Thomas Ave,2024-03-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,7.8
606506,Charles Thomas Ave,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
606506,Charles Thomas Ave,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
606506,Charles Thomas Ave,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
606506,Charles Thomas Ave,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
606506,Charles Thomas Ave,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
606506,Charles Thomas Ave,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
606506,Charles Thomas Ave,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.69
606506,Charles Thomas Ave,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.19
606506,Charles Thomas Ave,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.8
606506,Charles Thomas Ave,2024-03-28T11:50:00.000+00:00,feeder,1,N Current (RMS),A,16.4
606506,Charles Thomas Ave,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
606506,Charles Thomas Ave,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
606506,Charles Thomas Ave,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
606506,Charles Thomas Ave,2024-03-28T11:50:00.000+00:00,transformer,,Temperature,C,17.6
606506,Charles Thomas Ave,2024-03-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
606506,Charles Thomas Ave,2024-03-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
606506,Charles Thomas Ave,2024-03-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
606506,Charles Thomas Ave,2024-03-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
606506,Charles Thomas Ave,2024-03-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
606506,Charles Thomas Ave,2024-03-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
606506,Charles Thomas Ave,2024-03-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
606506,Charles Thomas Ave,2024-03-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
606506,Charles Thomas Ave,2024-03-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
606506,Charles Thomas Ave,2024-03-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.47
606506,Charles Thomas Ave,2024-03-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.22
606506,Charles Thomas Ave,2024-03-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.32
606506,Charles Thomas Ave,2024-03-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
606506,Charles Thomas Ave,2024-03-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
606506,Charles Thomas Ave,2024-03-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
606506,Charles Thomas Ave,2024-03-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
606506,Charles Thomas Ave,2024-03-28T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
606506,Charles Thomas Ave,2024-03-28T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-28T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-28T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-28T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
606506,Charles Thomas Ave,2024-03-28T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-28T11:40:00.000+00:00,feeder,4,N Current (RMS),A,2.9
606506,Charles Thomas Ave,2024-03-28T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-28T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-28T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
606506,Charles Thomas Ave,2024-03-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
606506,Charles Thomas Ave,2024-03-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
606506,Charles Thomas Ave,2024-03-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.5
606506,Charles Thomas Ave,2024-03-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.89
606506,Charles Thomas Ave,2024-03-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.99
606506,Charles Thomas Ave,2024-03-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,10.6
606506,Charles Thomas Ave,2024-03-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
606506,Charles Thomas Ave,2024-03-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
606506,Charles Thomas Ave,2024-03-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
606506,Charles Thomas Ave,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
606506,Charles Thomas Ave,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
606506,Charles Thomas Ave,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
606506,Charles Thomas Ave,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
606506,Charles Thomas Ave,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.14
606506,Charles Thomas Ave,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.66
606506,Charles Thomas Ave,2024-03-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,10.7
606506,Charles Thomas Ave,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
606506,Charles Thomas Ave,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
606506,Charles Thomas Ave,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
606506,Charles Thomas Ave,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
606506,Charles Thomas Ave,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
606506,Charles Thomas Ave,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
606506,Charles Thomas Ave,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.55
606506,Charles Thomas Ave,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.88
606506,Charles Thomas Ave,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.28
606506,Charles Thomas Ave,2024-03-28T11:40:00.000+00:00,feeder,1,N Current (RMS),A,17.0
606506,Charles Thomas Ave,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
606506,Charles Thomas Ave,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
606506,Charles Thomas Ave,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
606506,Charles Thomas Ave,2024-03-28T11:40:00.000+00:00,transformer,,Temperature,C,17.6
606506,Charles Thomas Ave,2024-03-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
606506,Charles Thomas Ave,2024-03-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
606506,Charles Thomas Ave,2024-03-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
606506,Charles Thomas Ave,2024-03-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
606506,Charles Thomas Ave,2024-03-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
606506,Charles Thomas Ave,2024-03-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
606506,Charles Thomas Ave,2024-03-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
606506,Charles Thomas Ave,2024-03-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
606506,Charles Thomas Ave,2024-03-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
606506,Charles Thomas Ave,2024-03-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
606506,Charles Thomas Ave,2024-03-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.01
606506,Charles Thomas Ave,2024-03-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.94
606506,Charles Thomas Ave,2024-03-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
606506,Charles Thomas Ave,2024-03-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
606506,Charles Thomas Ave,2024-03-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
606506,Charles Thomas Ave,2024-03-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
606506,Charles Thomas Ave,2024-03-28T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
606506,Charles Thomas Ave,2024-03-28T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-28T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-28T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-28T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
606506,Charles Thomas Ave,2024-03-28T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-28T11:30:00.000+00:00,feeder,4,N Current (RMS),A,3.2
606506,Charles Thomas Ave,2024-03-28T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-28T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-28T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
606506,Charles Thomas Ave,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
606506,Charles Thomas Ave,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
606506,Charles Thomas Ave,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.77
606506,Charles Thomas Ave,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.86
606506,Charles Thomas Ave,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.49
606506,Charles Thomas Ave,2024-03-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,11.6
606506,Charles Thomas Ave,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
606506,Charles Thomas Ave,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
606506,Charles Thomas Ave,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
606506,Charles Thomas Ave,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
606506,Charles Thomas Ave,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
606506,Charles Thomas Ave,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
606506,Charles Thomas Ave,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
606506,Charles Thomas Ave,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
606506,Charles Thomas Ave,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.86
606506,Charles Thomas Ave,2024-03-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,9.2
606506,Charles Thomas Ave,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
606506,Charles Thomas Ave,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
606506,Charles Thomas Ave,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
606506,Charles Thomas Ave,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
606506,Charles Thomas Ave,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
606506,Charles Thomas Ave,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
606506,Charles Thomas Ave,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.71
606506,Charles Thomas Ave,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.97
606506,Charles Thomas Ave,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.34
606506,Charles Thomas Ave,2024-03-28T11:30:00.000+00:00,feeder,1,N Current (RMS),A,15.8
606506,Charles Thomas Ave,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
606506,Charles Thomas Ave,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
606506,Charles Thomas Ave,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
606506,Charles Thomas Ave,2024-03-28T11:30:00.000+00:00,transformer,,Temperature,C,17.6
606506,Charles Thomas Ave,2024-03-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
606506,Charles Thomas Ave,2024-03-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
606506,Charles Thomas Ave,2024-03-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
606506,Charles Thomas Ave,2024-03-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
606506,Charles Thomas Ave,2024-03-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
606506,Charles Thomas Ave,2024-03-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
606506,Charles Thomas Ave,2024-03-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
606506,Charles Thomas Ave,2024-03-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
606506,Charles Thomas Ave,2024-03-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
606506,Charles Thomas Ave,2024-03-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.45
606506,Charles Thomas Ave,2024-03-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.36
606506,Charles Thomas Ave,2024-03-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.71
606506,Charles Thomas Ave,2024-03-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,22.9
606506,Charles Thomas Ave,2024-03-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
606506,Charles Thomas Ave,2024-03-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
606506,Charles Thomas Ave,2024-03-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
606506,Charles Thomas Ave,2024-03-28T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
606506,Charles Thomas Ave,2024-03-28T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-28T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-28T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-28T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
606506,Charles Thomas Ave,2024-03-28T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-28T11:20:00.000+00:00,feeder,4,N Current (RMS),A,4.0
606506,Charles Thomas Ave,2024-03-28T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-28T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-28T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
606506,Charles Thomas Ave,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
606506,Charles Thomas Ave,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
606506,Charles Thomas Ave,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.75
606506,Charles Thomas Ave,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.44
606506,Charles Thomas Ave,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.59
606506,Charles Thomas Ave,2024-03-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,18.7
606506,Charles Thomas Ave,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
606506,Charles Thomas Ave,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
606506,Charles Thomas Ave,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
606506,Charles Thomas Ave,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
606506,Charles Thomas Ave,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
606506,Charles Thomas Ave,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
606506,Charles Thomas Ave,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
606506,Charles Thomas Ave,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.84
606506,Charles Thomas Ave,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.83
