Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606506,Charles Thomas Ave,2024-03-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,11.6
606506,Charles Thomas Ave,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
606506,Charles Thomas Ave,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
606506,Charles Thomas Ave,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
606506,Charles Thomas Ave,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
606506,Charles Thomas Ave,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
606506,Charles Thomas Ave,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
606506,Charles Thomas Ave,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.31
606506,Charles Thomas Ave,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.34
606506,Charles Thomas Ave,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.44
606506,Charles Thomas Ave,2024-03-28T11:20:00.000+00:00,feeder,1,N Current (RMS),A,11.6
606506,Charles Thomas Ave,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
606506,Charles Thomas Ave,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
606506,Charles Thomas Ave,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
606506,Charles Thomas Ave,2024-03-28T11:20:00.000+00:00,transformer,,Temperature,C,17.5
606506,Charles Thomas Ave,2024-03-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
606506,Charles Thomas Ave,2024-03-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
606506,Charles Thomas Ave,2024-03-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
606506,Charles Thomas Ave,2024-03-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
606506,Charles Thomas Ave,2024-03-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
606506,Charles Thomas Ave,2024-03-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
606506,Charles Thomas Ave,2024-03-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
606506,Charles Thomas Ave,2024-03-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
606506,Charles Thomas Ave,2024-03-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
606506,Charles Thomas Ave,2024-03-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.98
606506,Charles Thomas Ave,2024-03-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.73
606506,Charles Thomas Ave,2024-03-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.87
606506,Charles Thomas Ave,2024-03-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
606506,Charles Thomas Ave,2024-03-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
606506,Charles Thomas Ave,2024-03-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
606506,Charles Thomas Ave,2024-03-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
606506,Charles Thomas Ave,2024-03-28T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606506,Charles Thomas Ave,2024-03-28T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-28T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-28T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-28T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
606506,Charles Thomas Ave,2024-03-28T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-28T11:10:00.000+00:00,feeder,4,N Current (RMS),A,3.3
606506,Charles Thomas Ave,2024-03-28T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-28T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-28T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
606506,Charles Thomas Ave,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
606506,Charles Thomas Ave,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
606506,Charles Thomas Ave,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.47
606506,Charles Thomas Ave,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.76
606506,Charles Thomas Ave,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.06
606506,Charles Thomas Ave,2024-03-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,12.6
606506,Charles Thomas Ave,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
606506,Charles Thomas Ave,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
606506,Charles Thomas Ave,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
606506,Charles Thomas Ave,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
606506,Charles Thomas Ave,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
606506,Charles Thomas Ave,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
606506,Charles Thomas Ave,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
606506,Charles Thomas Ave,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
606506,Charles Thomas Ave,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.62
606506,Charles Thomas Ave,2024-03-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,8.4
606506,Charles Thomas Ave,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
606506,Charles Thomas Ave,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
606506,Charles Thomas Ave,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
606506,Charles Thomas Ave,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
606506,Charles Thomas Ave,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
606506,Charles Thomas Ave,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
606506,Charles Thomas Ave,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.43
606506,Charles Thomas Ave,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.83
606506,Charles Thomas Ave,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.98
606506,Charles Thomas Ave,2024-03-28T11:10:00.000+00:00,feeder,1,N Current (RMS),A,14.4
606506,Charles Thomas Ave,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
606506,Charles Thomas Ave,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
606506,Charles Thomas Ave,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
606506,Charles Thomas Ave,2024-03-28T11:10:00.000+00:00,transformer,,Temperature,C,17.5
606506,Charles Thomas Ave,2024-03-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
606506,Charles Thomas Ave,2024-03-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
606506,Charles Thomas Ave,2024-03-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
606506,Charles Thomas Ave,2024-03-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
606506,Charles Thomas Ave,2024-03-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606506,Charles Thomas Ave,2024-03-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
606506,Charles Thomas Ave,2024-03-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
606506,Charles Thomas Ave,2024-03-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
606506,Charles Thomas Ave,2024-03-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
606506,Charles Thomas Ave,2024-03-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.65
606506,Charles Thomas Ave,2024-03-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.21
606506,Charles Thomas Ave,2024-03-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.66
606506,Charles Thomas Ave,2024-03-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
606506,Charles Thomas Ave,2024-03-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
606506,Charles Thomas Ave,2024-03-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
606506,Charles Thomas Ave,2024-03-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
606506,Charles Thomas Ave,2024-03-28T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
606506,Charles Thomas Ave,2024-03-28T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-28T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-28T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-28T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
606506,Charles Thomas Ave,2024-03-28T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-28T11:00:00.000+00:00,feeder,4,N Current (RMS),A,3.8
606506,Charles Thomas Ave,2024-03-28T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-28T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-28T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
606506,Charles Thomas Ave,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
606506,Charles Thomas Ave,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
606506,Charles Thomas Ave,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.46
606506,Charles Thomas Ave,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.08
606506,Charles Thomas Ave,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.56
606506,Charles Thomas Ave,2024-03-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,13.4
606506,Charles Thomas Ave,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
606506,Charles Thomas Ave,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
606506,Charles Thomas Ave,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
606506,Charles Thomas Ave,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
606506,Charles Thomas Ave,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
606506,Charles Thomas Ave,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
606506,Charles Thomas Ave,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
606506,Charles Thomas Ave,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.9
606506,Charles Thomas Ave,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.54
606506,Charles Thomas Ave,2024-03-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,6.9
606506,Charles Thomas Ave,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
606506,Charles Thomas Ave,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
606506,Charles Thomas Ave,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
606506,Charles Thomas Ave,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
606506,Charles Thomas Ave,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
606506,Charles Thomas Ave,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
606506,Charles Thomas Ave,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
606506,Charles Thomas Ave,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.21
606506,Charles Thomas Ave,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.77
606506,Charles Thomas Ave,2024-03-28T11:00:00.000+00:00,feeder,1,N Current (RMS),A,19.8
606506,Charles Thomas Ave,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
606506,Charles Thomas Ave,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
606506,Charles Thomas Ave,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
606506,Charles Thomas Ave,2024-03-28T11:00:00.000+00:00,transformer,,Temperature,C,17.4
606506,Charles Thomas Ave,2024-03-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
606506,Charles Thomas Ave,2024-03-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
606506,Charles Thomas Ave,2024-03-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
606506,Charles Thomas Ave,2024-03-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
606506,Charles Thomas Ave,2024-03-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
606506,Charles Thomas Ave,2024-03-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
606506,Charles Thomas Ave,2024-03-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
606506,Charles Thomas Ave,2024-03-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
606506,Charles Thomas Ave,2024-03-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
606506,Charles Thomas Ave,2024-03-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.24
606506,Charles Thomas Ave,2024-03-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.28
606506,Charles Thomas Ave,2024-03-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.89
606506,Charles Thomas Ave,2024-03-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,28.7
606506,Charles Thomas Ave,2024-03-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
606506,Charles Thomas Ave,2024-03-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
606506,Charles Thomas Ave,2024-03-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
606506,Charles Thomas Ave,2024-03-28T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
606506,Charles Thomas Ave,2024-03-28T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606506,Charles Thomas Ave,2024-03-28T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-28T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-28T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
606506,Charles Thomas Ave,2024-03-28T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-28T10:50:00.000+00:00,feeder,4,N Current (RMS),A,3.8
606506,Charles Thomas Ave,2024-03-28T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-28T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-28T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
606506,Charles Thomas Ave,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
606506,Charles Thomas Ave,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
606506,Charles Thomas Ave,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.13
606506,Charles Thomas Ave,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.09
606506,Charles Thomas Ave,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.32
606506,Charles Thomas Ave,2024-03-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,16.2
606506,Charles Thomas Ave,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
606506,Charles Thomas Ave,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
606506,Charles Thomas Ave,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
606506,Charles Thomas Ave,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
606506,Charles Thomas Ave,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
606506,Charles Thomas Ave,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
606506,Charles Thomas Ave,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.6
606506,Charles Thomas Ave,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.38
606506,Charles Thomas Ave,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.29
606506,Charles Thomas Ave,2024-03-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,8.1
606506,Charles Thomas Ave,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
606506,Charles Thomas Ave,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
606506,Charles Thomas Ave,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
606506,Charles Thomas Ave,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
606506,Charles Thomas Ave,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
606506,Charles Thomas Ave,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
606506,Charles Thomas Ave,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.85
606506,Charles Thomas Ave,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.2
606506,Charles Thomas Ave,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.27
606506,Charles Thomas Ave,2024-03-28T10:50:00.000+00:00,feeder,1,N Current (RMS),A,22.4
606506,Charles Thomas Ave,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
606506,Charles Thomas Ave,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
606506,Charles Thomas Ave,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
606506,Charles Thomas Ave,2024-03-28T10:50:00.000+00:00,transformer,,Temperature,C,17.4
606506,Charles Thomas Ave,2024-03-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
606506,Charles Thomas Ave,2024-03-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
606506,Charles Thomas Ave,2024-03-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
606506,Charles Thomas Ave,2024-03-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
606506,Charles Thomas Ave,2024-03-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
606506,Charles Thomas Ave,2024-03-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
606506,Charles Thomas Ave,2024-03-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
606506,Charles Thomas Ave,2024-03-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
606506,Charles Thomas Ave,2024-03-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
606506,Charles Thomas Ave,2024-03-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.61
606506,Charles Thomas Ave,2024-03-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.79
606506,Charles Thomas Ave,2024-03-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.9
606506,Charles Thomas Ave,2024-03-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
606506,Charles Thomas Ave,2024-03-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
606506,Charles Thomas Ave,2024-03-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
606506,Charles Thomas Ave,2024-03-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
606506,Charles Thomas Ave,2024-03-28T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
606506,Charles Thomas Ave,2024-03-28T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-28T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-28T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-28T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
606506,Charles Thomas Ave,2024-03-28T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-28T10:40:00.000+00:00,feeder,4,N Current (RMS),A,4.3
606506,Charles Thomas Ave,2024-03-28T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-28T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-28T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
606506,Charles Thomas Ave,2024-03-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
606506,Charles Thomas Ave,2024-03-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
606506,Charles Thomas Ave,2024-03-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.19
606506,Charles Thomas Ave,2024-03-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.72
606506,Charles Thomas Ave,2024-03-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.73
606506,Charles Thomas Ave,2024-03-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,16.9
606506,Charles Thomas Ave,2024-03-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
606506,Charles Thomas Ave,2024-03-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
606506,Charles Thomas Ave,2024-03-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
606506,Charles Thomas Ave,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
606506,Charles Thomas Ave,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
606506,Charles Thomas Ave,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
606506,Charles Thomas Ave,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.61
606506,Charles Thomas Ave,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
606506,Charles Thomas Ave,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.59
606506,Charles Thomas Ave,2024-03-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,4.6
606506,Charles Thomas Ave,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
606506,Charles Thomas Ave,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
606506,Charles Thomas Ave,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
606506,Charles Thomas Ave,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
606506,Charles Thomas Ave,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
606506,Charles Thomas Ave,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
606506,Charles Thomas Ave,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
606506,Charles Thomas Ave,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.86
606506,Charles Thomas Ave,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.65
606506,Charles Thomas Ave,2024-03-28T10:40:00.000+00:00,feeder,1,N Current (RMS),A,20.7
606506,Charles Thomas Ave,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
606506,Charles Thomas Ave,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
606506,Charles Thomas Ave,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
606506,Charles Thomas Ave,2024-03-28T10:40:00.000+00:00,transformer,,Temperature,C,17.4
606506,Charles Thomas Ave,2024-03-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
606506,Charles Thomas Ave,2024-03-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
606506,Charles Thomas Ave,2024-03-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
606506,Charles Thomas Ave,2024-03-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
606506,Charles Thomas Ave,2024-03-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
606506,Charles Thomas Ave,2024-03-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
606506,Charles Thomas Ave,2024-03-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
606506,Charles Thomas Ave,2024-03-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
606506,Charles Thomas Ave,2024-03-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
606506,Charles Thomas Ave,2024-03-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.28
606506,Charles Thomas Ave,2024-03-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,3.88
606506,Charles Thomas Ave,2024-03-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.99
606506,Charles Thomas Ave,2024-03-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
606506,Charles Thomas Ave,2024-03-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
606506,Charles Thomas Ave,2024-03-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
606506,Charles Thomas Ave,2024-03-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
606506,Charles Thomas Ave,2024-03-28T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
606506,Charles Thomas Ave,2024-03-28T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-28T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-28T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-28T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
606506,Charles Thomas Ave,2024-03-28T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-28T10:30:00.000+00:00,feeder,4,N Current (RMS),A,2.7
606506,Charles Thomas Ave,2024-03-28T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-28T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-28T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
606506,Charles Thomas Ave,2024-03-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
606506,Charles Thomas Ave,2024-03-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
606506,Charles Thomas Ave,2024-03-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.48
606506,Charles Thomas Ave,2024-03-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.97
606506,Charles Thomas Ave,2024-03-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.28
606506,Charles Thomas Ave,2024-03-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,13.1
606506,Charles Thomas Ave,2024-03-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
606506,Charles Thomas Ave,2024-03-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
606506,Charles Thomas Ave,2024-03-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
606506,Charles Thomas Ave,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
606506,Charles Thomas Ave,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
606506,Charles Thomas Ave,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
606506,Charles Thomas Ave,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.3
606506,Charles Thomas Ave,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.28
606506,Charles Thomas Ave,2024-03-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,7.6
606506,Charles Thomas Ave,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
606506,Charles Thomas Ave,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
606506,Charles Thomas Ave,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
606506,Charles Thomas Ave,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
606506,Charles Thomas Ave,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
606506,Charles Thomas Ave,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
606506,Charles Thomas Ave,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.64
606506,Charles Thomas Ave,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.78
606506,Charles Thomas Ave,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.41
606506,Charles Thomas Ave,2024-03-28T10:30:00.000+00:00,feeder,1,N Current (RMS),A,15.2
606506,Charles Thomas Ave,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
606506,Charles Thomas Ave,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
606506,Charles Thomas Ave,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
606506,Charles Thomas Ave,2024-03-28T10:30:00.000+00:00,transformer,,Temperature,C,17.3
606506,Charles Thomas Ave,2024-03-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
606506,Charles Thomas Ave,2024-03-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
606506,Charles Thomas Ave,2024-03-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
606506,Charles Thomas Ave,2024-03-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
606506,Charles Thomas Ave,2024-03-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
606506,Charles Thomas Ave,2024-03-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
606506,Charles Thomas Ave,2024-03-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
606506,Charles Thomas Ave,2024-03-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
606506,Charles Thomas Ave,2024-03-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
606506,Charles Thomas Ave,2024-03-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.89
606506,Charles Thomas Ave,2024-03-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.13
606506,Charles Thomas Ave,2024-03-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.99
606506,Charles Thomas Ave,2024-03-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
606506,Charles Thomas Ave,2024-03-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
606506,Charles Thomas Ave,2024-03-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
606506,Charles Thomas Ave,2024-03-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
606506,Charles Thomas Ave,2024-03-28T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
606506,Charles Thomas Ave,2024-03-28T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-28T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-28T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
606506,Charles Thomas Ave,2024-03-28T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
606506,Charles Thomas Ave,2024-03-28T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-28T10:20:00.000+00:00,feeder,4,N Current (RMS),A,3.6
606506,Charles Thomas Ave,2024-03-28T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-28T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-28T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
606506,Charles Thomas Ave,2024-03-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
606506,Charles Thomas Ave,2024-03-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
606506,Charles Thomas Ave,2024-03-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.81
606506,Charles Thomas Ave,2024-03-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.16
606506,Charles Thomas Ave,2024-03-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.78
606506,Charles Thomas Ave,2024-03-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,16.1
606506,Charles Thomas Ave,2024-03-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
606506,Charles Thomas Ave,2024-03-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
606506,Charles Thomas Ave,2024-03-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
606506,Charles Thomas Ave,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
606506,Charles Thomas Ave,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
606506,Charles Thomas Ave,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
606506,Charles Thomas Ave,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.42
606506,Charles Thomas Ave,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.26
606506,Charles Thomas Ave,2024-03-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,4.8
606506,Charles Thomas Ave,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
606506,Charles Thomas Ave,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
606506,Charles Thomas Ave,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
606506,Charles Thomas Ave,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
606506,Charles Thomas Ave,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
606506,Charles Thomas Ave,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
606506,Charles Thomas Ave,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.22
606506,Charles Thomas Ave,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.56
606506,Charles Thomas Ave,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.03
606506,Charles Thomas Ave,2024-03-28T10:20:00.000+00:00,feeder,1,N Current (RMS),A,15.8
606506,Charles Thomas Ave,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
606506,Charles Thomas Ave,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
606506,Charles Thomas Ave,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
606506,Charles Thomas Ave,2024-03-28T10:20:00.000+00:00,transformer,,Temperature,C,17.4
606506,Charles Thomas Ave,2024-03-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606506,Charles Thomas Ave,2024-03-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
606506,Charles Thomas Ave,2024-03-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
606506,Charles Thomas Ave,2024-03-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
606506,Charles Thomas Ave,2024-03-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
606506,Charles Thomas Ave,2024-03-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
606506,Charles Thomas Ave,2024-03-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
606506,Charles Thomas Ave,2024-03-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
606506,Charles Thomas Ave,2024-03-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
606506,Charles Thomas Ave,2024-03-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.73
606506,Charles Thomas Ave,2024-03-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,4.21
606506,Charles Thomas Ave,2024-03-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.11
606506,Charles Thomas Ave,2024-03-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
606506,Charles Thomas Ave,2024-03-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
606506,Charles Thomas Ave,2024-03-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
606506,Charles Thomas Ave,2024-03-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
606506,Charles Thomas Ave,2024-03-28T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
606506,Charles Thomas Ave,2024-03-28T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-28T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-28T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
606506,Charles Thomas Ave,2024-03-28T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.15
606506,Charles Thomas Ave,2024-03-28T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-28T10:10:00.000+00:00,feeder,4,N Current (RMS),A,4.1
606506,Charles Thomas Ave,2024-03-28T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-28T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-28T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
606506,Charles Thomas Ave,2024-03-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
606506,Charles Thomas Ave,2024-03-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
606506,Charles Thomas Ave,2024-03-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.69
606506,Charles Thomas Ave,2024-03-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.65
606506,Charles Thomas Ave,2024-03-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.05
606506,Charles Thomas Ave,2024-03-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,15.6
606506,Charles Thomas Ave,2024-03-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
606506,Charles Thomas Ave,2024-03-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
606506,Charles Thomas Ave,2024-03-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
606506,Charles Thomas Ave,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
606506,Charles Thomas Ave,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
606506,Charles Thomas Ave,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
606506,Charles Thomas Ave,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
606506,Charles Thomas Ave,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.17
606506,Charles Thomas Ave,2024-03-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,6.2
606506,Charles Thomas Ave,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
606506,Charles Thomas Ave,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
606506,Charles Thomas Ave,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
606506,Charles Thomas Ave,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
606506,Charles Thomas Ave,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
606506,Charles Thomas Ave,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
606506,Charles Thomas Ave,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.56
606506,Charles Thomas Ave,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.82
606506,Charles Thomas Ave,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.44
606506,Charles Thomas Ave,2024-03-28T10:10:00.000+00:00,feeder,1,N Current (RMS),A,17.9
606506,Charles Thomas Ave,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
606506,Charles Thomas Ave,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
606506,Charles Thomas Ave,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
606506,Charles Thomas Ave,2024-03-28T10:10:00.000+00:00,transformer,,Temperature,C,17.3
606506,Charles Thomas Ave,2024-03-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606506,Charles Thomas Ave,2024-03-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
606506,Charles Thomas Ave,2024-03-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
606506,Charles Thomas Ave,2024-03-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
606506,Charles Thomas Ave,2024-03-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
606506,Charles Thomas Ave,2024-03-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
606506,Charles Thomas Ave,2024-03-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
606506,Charles Thomas Ave,2024-03-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
606506,Charles Thomas Ave,2024-03-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
606506,Charles Thomas Ave,2024-03-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.06
606506,Charles Thomas Ave,2024-03-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.78
606506,Charles Thomas Ave,2024-03-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.7
606506,Charles Thomas Ave,2024-03-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
606506,Charles Thomas Ave,2024-03-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
606506,Charles Thomas Ave,2024-03-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
606506,Charles Thomas Ave,2024-03-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
606506,Charles Thomas Ave,2024-03-28T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
606506,Charles Thomas Ave,2024-03-28T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-28T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
606506,Charles Thomas Ave,2024-03-28T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
606506,Charles Thomas Ave,2024-03-28T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.31
606506,Charles Thomas Ave,2024-03-28T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
606506,Charles Thomas Ave,2024-03-28T10:00:00.000+00:00,feeder,4,N Current (RMS),A,3.4
606506,Charles Thomas Ave,2024-03-28T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-28T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
606506,Charles Thomas Ave,2024-03-28T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
606506,Charles Thomas Ave,2024-03-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
606506,Charles Thomas Ave,2024-03-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
606506,Charles Thomas Ave,2024-03-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.37
606506,Charles Thomas Ave,2024-03-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.52
606506,Charles Thomas Ave,2024-03-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.44
606506,Charles Thomas Ave,2024-03-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,19.0
606506,Charles Thomas Ave,2024-03-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
606506,Charles Thomas Ave,2024-03-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
606506,Charles Thomas Ave,2024-03-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
606506,Charles Thomas Ave,2024-03-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
606506,Charles Thomas Ave,2024-03-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
606506,Charles Thomas Ave,2024-03-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
606506,Charles Thomas Ave,2024-03-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.12
606506,Charles Thomas Ave,2024-03-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.27
606506,Charles Thomas Ave,2024-03-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.68
606506,Charles Thomas Ave,2024-03-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,10.0
606506,Charles Thomas Ave,2024-03-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
606506,Charles Thomas Ave,2024-03-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
606506,Charles Thomas Ave,2024-03-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
606506,Charles Thomas Ave,2024-03-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
606506,Charles Thomas Ave,2024-03-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
606506,Charles Thomas Ave,2024-03-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
606506,Charles Thomas Ave,2024-03-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.62
606506,Charles Thomas Ave,2024-03-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.51
606506,Charles Thomas Ave,2024-03-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.03
606506,Charles Thomas Ave,2024-03-28T10:00:00.000+00:00,feeder,1,N Current (RMS),A,20.4
606506,Charles Thomas Ave,2024-03-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
606506,Charles Thomas Ave,2024-03-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
606506,Charles Thomas Ave,2024-03-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
606506,Charles Thomas Ave,2024-03-28T10:00:00.000+00:00,transformer,,Temperature,C,17.5
606506,Charles Thomas Ave,2024-03-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
606506,Charles Thomas Ave,2024-03-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
606506,Charles Thomas Ave,2024-03-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
606506,Charles Thomas Ave,2024-03-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
606506,Charles Thomas Ave,2024-03-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606506,Charles Thomas Ave,2024-03-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
606506,Charles Thomas Ave,2024-03-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
606506,Charles Thomas Ave,2024-03-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
606506,Charles Thomas Ave,2024-03-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
606506,Charles Thomas Ave,2024-03-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.24
606506,Charles Thomas Ave,2024-03-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.62
606506,Charles Thomas Ave,2024-03-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.19
606506,Charles Thomas Ave,2024-03-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
606506,Charles Thomas Ave,2024-03-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
606506,Charles Thomas Ave,2024-03-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
606506,Charles Thomas Ave,2024-03-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
606506,Charles Thomas Ave,2024-03-28T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
606506,Charles Thomas Ave,2024-03-28T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-28T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
606506,Charles Thomas Ave,2024-03-28T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.1
606506,Charles Thomas Ave,2024-03-28T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.57
606506,Charles Thomas Ave,2024-03-28T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
606506,Charles Thomas Ave,2024-03-28T09:50:00.000+00:00,feeder,4,N Current (RMS),A,1.8
606506,Charles Thomas Ave,2024-03-28T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-28T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
606506,Charles Thomas Ave,2024-03-28T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
606506,Charles Thomas Ave,2024-03-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
606506,Charles Thomas Ave,2024-03-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
606506,Charles Thomas Ave,2024-03-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.3
606506,Charles Thomas Ave,2024-03-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.19
606506,Charles Thomas Ave,2024-03-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.39
606506,Charles Thomas Ave,2024-03-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,29.0
606506,Charles Thomas Ave,2024-03-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
606506,Charles Thomas Ave,2024-03-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.9
606506,Charles Thomas Ave,2024-03-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
606506,Charles Thomas Ave,2024-03-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
606506,Charles Thomas Ave,2024-03-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
606506,Charles Thomas Ave,2024-03-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.43
606506,Charles Thomas Ave,2024-03-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.99
606506,Charles Thomas Ave,2024-03-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,5.0
606506,Charles Thomas Ave,2024-03-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
606506,Charles Thomas Ave,2024-03-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
606506,Charles Thomas Ave,2024-03-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
606506,Charles Thomas Ave,2024-03-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
606506,Charles Thomas Ave,2024-03-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
606506,Charles Thomas Ave,2024-03-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
606506,Charles Thomas Ave,2024-03-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.61
606506,Charles Thomas Ave,2024-03-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.35
606506,Charles Thomas Ave,2024-03-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.7
606506,Charles Thomas Ave,2024-03-28T09:50:00.000+00:00,feeder,1,N Current (RMS),A,22.3
606506,Charles Thomas Ave,2024-03-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
606506,Charles Thomas Ave,2024-03-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
606506,Charles Thomas Ave,2024-03-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
606506,Charles Thomas Ave,2024-03-28T09:50:00.000+00:00,transformer,,Temperature,C,17.5
606506,Charles Thomas Ave,2024-03-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606506,Charles Thomas Ave,2024-03-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
606506,Charles Thomas Ave,2024-03-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
606506,Charles Thomas Ave,2024-03-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
606506,Charles Thomas Ave,2024-03-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
606506,Charles Thomas Ave,2024-03-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
606506,Charles Thomas Ave,2024-03-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
