Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606506,Charles Thomas Ave,2024-03-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
606506,Charles Thomas Ave,2024-03-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.24
606506,Charles Thomas Ave,2024-03-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.92
606506,Charles Thomas Ave,2024-03-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.64
606506,Charles Thomas Ave,2024-03-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,14.6
606506,Charles Thomas Ave,2024-03-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
606506,Charles Thomas Ave,2024-03-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
606506,Charles Thomas Ave,2024-03-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
606506,Charles Thomas Ave,2024-03-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
606506,Charles Thomas Ave,2024-03-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
606506,Charles Thomas Ave,2024-03-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
606506,Charles Thomas Ave,2024-03-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
606506,Charles Thomas Ave,2024-03-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.27
606506,Charles Thomas Ave,2024-03-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.47
606506,Charles Thomas Ave,2024-03-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,7.2
606506,Charles Thomas Ave,2024-03-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
606506,Charles Thomas Ave,2024-03-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
606506,Charles Thomas Ave,2024-03-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
606506,Charles Thomas Ave,2024-03-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
606506,Charles Thomas Ave,2024-03-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
606506,Charles Thomas Ave,2024-03-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
606506,Charles Thomas Ave,2024-03-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.79
606506,Charles Thomas Ave,2024-03-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.55
606506,Charles Thomas Ave,2024-03-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.28
606506,Charles Thomas Ave,2024-03-28T08:10:00.000+00:00,feeder,1,N Current (RMS),A,10.6
606506,Charles Thomas Ave,2024-03-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
606506,Charles Thomas Ave,2024-03-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
606506,Charles Thomas Ave,2024-03-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
606506,Charles Thomas Ave,2024-03-28T08:10:00.000+00:00,transformer,,Temperature,C,17.8
606506,Charles Thomas Ave,2024-03-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
606506,Charles Thomas Ave,2024-03-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
606506,Charles Thomas Ave,2024-03-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
606506,Charles Thomas Ave,2024-03-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
606506,Charles Thomas Ave,2024-03-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
606506,Charles Thomas Ave,2024-03-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
606506,Charles Thomas Ave,2024-03-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
606506,Charles Thomas Ave,2024-03-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
606506,Charles Thomas Ave,2024-03-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
606506,Charles Thomas Ave,2024-03-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,6.31
606506,Charles Thomas Ave,2024-03-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.85
606506,Charles Thomas Ave,2024-03-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,6.39
606506,Charles Thomas Ave,2024-03-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,22.7
606506,Charles Thomas Ave,2024-03-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
606506,Charles Thomas Ave,2024-03-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
606506,Charles Thomas Ave,2024-03-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
606506,Charles Thomas Ave,2024-03-28T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606506,Charles Thomas Ave,2024-03-28T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-28T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-28T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
606506,Charles Thomas Ave,2024-03-28T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
606506,Charles Thomas Ave,2024-03-28T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-28T08:00:00.000+00:00,feeder,4,N Current (RMS),A,1.8
606506,Charles Thomas Ave,2024-03-28T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-28T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-28T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
606506,Charles Thomas Ave,2024-03-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
606506,Charles Thomas Ave,2024-03-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
606506,Charles Thomas Ave,2024-03-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.69
606506,Charles Thomas Ave,2024-03-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.85
606506,Charles Thomas Ave,2024-03-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.19
606506,Charles Thomas Ave,2024-03-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,10.0
606506,Charles Thomas Ave,2024-03-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
606506,Charles Thomas Ave,2024-03-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
606506,Charles Thomas Ave,2024-03-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
606506,Charles Thomas Ave,2024-03-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
606506,Charles Thomas Ave,2024-03-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
606506,Charles Thomas Ave,2024-03-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
606506,Charles Thomas Ave,2024-03-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.19
606506,Charles Thomas Ave,2024-03-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
606506,Charles Thomas Ave,2024-03-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
606506,Charles Thomas Ave,2024-03-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,7.2
606506,Charles Thomas Ave,2024-03-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
606506,Charles Thomas Ave,2024-03-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
606506,Charles Thomas Ave,2024-03-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
606506,Charles Thomas Ave,2024-03-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
606506,Charles Thomas Ave,2024-03-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
606506,Charles Thomas Ave,2024-03-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
606506,Charles Thomas Ave,2024-03-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.36
606506,Charles Thomas Ave,2024-03-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.72
606506,Charles Thomas Ave,2024-03-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.28
606506,Charles Thomas Ave,2024-03-28T08:00:00.000+00:00,feeder,1,N Current (RMS),A,12.0
606506,Charles Thomas Ave,2024-03-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
606506,Charles Thomas Ave,2024-03-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
606506,Charles Thomas Ave,2024-03-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
606506,Charles Thomas Ave,2024-03-28T08:00:00.000+00:00,transformer,,Temperature,C,17.9
606506,Charles Thomas Ave,2024-03-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
606506,Charles Thomas Ave,2024-03-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
606506,Charles Thomas Ave,2024-03-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
606506,Charles Thomas Ave,2024-03-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
606506,Charles Thomas Ave,2024-03-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
606506,Charles Thomas Ave,2024-03-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
606506,Charles Thomas Ave,2024-03-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
606506,Charles Thomas Ave,2024-03-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
606506,Charles Thomas Ave,2024-03-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
606506,Charles Thomas Ave,2024-03-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.2
606506,Charles Thomas Ave,2024-03-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.65
606506,Charles Thomas Ave,2024-03-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,5.68
606506,Charles Thomas Ave,2024-03-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,18.8
606506,Charles Thomas Ave,2024-03-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
606506,Charles Thomas Ave,2024-03-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
606506,Charles Thomas Ave,2024-03-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
606506,Charles Thomas Ave,2024-03-28T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-28T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-28T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-28T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606506,Charles Thomas Ave,2024-03-28T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
606506,Charles Thomas Ave,2024-03-28T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-28T07:50:00.000+00:00,feeder,4,N Current (RMS),A,1.6
606506,Charles Thomas Ave,2024-03-28T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-28T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-28T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
606506,Charles Thomas Ave,2024-03-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
606506,Charles Thomas Ave,2024-03-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
606506,Charles Thomas Ave,2024-03-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.08
606506,Charles Thomas Ave,2024-03-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.03
606506,Charles Thomas Ave,2024-03-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.13
606506,Charles Thomas Ave,2024-03-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,17.3
606506,Charles Thomas Ave,2024-03-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
606506,Charles Thomas Ave,2024-03-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
606506,Charles Thomas Ave,2024-03-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
606506,Charles Thomas Ave,2024-03-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
606506,Charles Thomas Ave,2024-03-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
606506,Charles Thomas Ave,2024-03-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
606506,Charles Thomas Ave,2024-03-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
606506,Charles Thomas Ave,2024-03-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.87
606506,Charles Thomas Ave,2024-03-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,9.1
606506,Charles Thomas Ave,2024-03-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
606506,Charles Thomas Ave,2024-03-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
606506,Charles Thomas Ave,2024-03-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
606506,Charles Thomas Ave,2024-03-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
606506,Charles Thomas Ave,2024-03-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
606506,Charles Thomas Ave,2024-03-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
606506,Charles Thomas Ave,2024-03-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.65
606506,Charles Thomas Ave,2024-03-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.01
606506,Charles Thomas Ave,2024-03-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.08
606506,Charles Thomas Ave,2024-03-28T07:50:00.000+00:00,feeder,1,N Current (RMS),A,13.7
606506,Charles Thomas Ave,2024-03-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
606506,Charles Thomas Ave,2024-03-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
606506,Charles Thomas Ave,2024-03-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
606506,Charles Thomas Ave,2024-03-28T07:50:00.000+00:00,transformer,,Temperature,C,17.8
606506,Charles Thomas Ave,2024-03-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
606506,Charles Thomas Ave,2024-03-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
606506,Charles Thomas Ave,2024-03-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
606506,Charles Thomas Ave,2024-03-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
606506,Charles Thomas Ave,2024-03-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
606506,Charles Thomas Ave,2024-03-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
606506,Charles Thomas Ave,2024-03-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
606506,Charles Thomas Ave,2024-03-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
606506,Charles Thomas Ave,2024-03-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
606506,Charles Thomas Ave,2024-03-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,6.9
606506,Charles Thomas Ave,2024-03-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,4.12
606506,Charles Thomas Ave,2024-03-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,6.35
606506,Charles Thomas Ave,2024-03-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,24.1
606506,Charles Thomas Ave,2024-03-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
606506,Charles Thomas Ave,2024-03-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
606506,Charles Thomas Ave,2024-03-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
606506,Charles Thomas Ave,2024-03-28T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-28T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
606506,Charles Thomas Ave,2024-03-28T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
606506,Charles Thomas Ave,2024-03-28T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.12
606506,Charles Thomas Ave,2024-03-28T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
606506,Charles Thomas Ave,2024-03-28T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
606506,Charles Thomas Ave,2024-03-28T07:40:00.000+00:00,feeder,4,N Current (RMS),A,2.7
606506,Charles Thomas Ave,2024-03-28T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-28T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606506,Charles Thomas Ave,2024-03-28T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
606506,Charles Thomas Ave,2024-03-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
606506,Charles Thomas Ave,2024-03-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
606506,Charles Thomas Ave,2024-03-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.78
606506,Charles Thomas Ave,2024-03-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.97
606506,Charles Thomas Ave,2024-03-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.88
606506,Charles Thomas Ave,2024-03-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,39.0
606506,Charles Thomas Ave,2024-03-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.2
606506,Charles Thomas Ave,2024-03-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
606506,Charles Thomas Ave,2024-03-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
606506,Charles Thomas Ave,2024-03-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
606506,Charles Thomas Ave,2024-03-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
606506,Charles Thomas Ave,2024-03-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
606506,Charles Thomas Ave,2024-03-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.43
606506,Charles Thomas Ave,2024-03-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.62
606506,Charles Thomas Ave,2024-03-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.59
606506,Charles Thomas Ave,2024-03-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,10.7
606506,Charles Thomas Ave,2024-03-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
606506,Charles Thomas Ave,2024-03-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
606506,Charles Thomas Ave,2024-03-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
606506,Charles Thomas Ave,2024-03-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
606506,Charles Thomas Ave,2024-03-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
606506,Charles Thomas Ave,2024-03-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
606506,Charles Thomas Ave,2024-03-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.77
606506,Charles Thomas Ave,2024-03-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.02
606506,Charles Thomas Ave,2024-03-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.94
606506,Charles Thomas Ave,2024-03-28T07:40:00.000+00:00,feeder,1,N Current (RMS),A,11.6
606506,Charles Thomas Ave,2024-03-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
606506,Charles Thomas Ave,2024-03-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
606506,Charles Thomas Ave,2024-03-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
606506,Charles Thomas Ave,2024-03-28T07:40:00.000+00:00,transformer,,Temperature,C,17.7
606506,Charles Thomas Ave,2024-03-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
606506,Charles Thomas Ave,2024-03-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
606506,Charles Thomas Ave,2024-03-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
606506,Charles Thomas Ave,2024-03-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
606506,Charles Thomas Ave,2024-03-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
606506,Charles Thomas Ave,2024-03-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
606506,Charles Thomas Ave,2024-03-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
606506,Charles Thomas Ave,2024-03-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
606506,Charles Thomas Ave,2024-03-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
606506,Charles Thomas Ave,2024-03-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.87
606506,Charles Thomas Ave,2024-03-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.59
606506,Charles Thomas Ave,2024-03-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,4.22
606506,Charles Thomas Ave,2024-03-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
606506,Charles Thomas Ave,2024-03-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
606506,Charles Thomas Ave,2024-03-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
606506,Charles Thomas Ave,2024-03-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
606506,Charles Thomas Ave,2024-03-28T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606506,Charles Thomas Ave,2024-03-28T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
606506,Charles Thomas Ave,2024-03-28T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-28T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
606506,Charles Thomas Ave,2024-03-28T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
606506,Charles Thomas Ave,2024-03-28T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-28T07:30:00.000+00:00,feeder,4,N Current (RMS),A,2.5
606506,Charles Thomas Ave,2024-03-28T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-28T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-28T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
606506,Charles Thomas Ave,2024-03-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
606506,Charles Thomas Ave,2024-03-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
606506,Charles Thomas Ave,2024-03-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.39
606506,Charles Thomas Ave,2024-03-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.03
606506,Charles Thomas Ave,2024-03-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.25
606506,Charles Thomas Ave,2024-03-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,25.9
606506,Charles Thomas Ave,2024-03-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
606506,Charles Thomas Ave,2024-03-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
606506,Charles Thomas Ave,2024-03-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
606506,Charles Thomas Ave,2024-03-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
606506,Charles Thomas Ave,2024-03-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
606506,Charles Thomas Ave,2024-03-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
606506,Charles Thomas Ave,2024-03-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.46
606506,Charles Thomas Ave,2024-03-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.55
606506,Charles Thomas Ave,2024-03-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.3
606506,Charles Thomas Ave,2024-03-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,6.7
606506,Charles Thomas Ave,2024-03-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
606506,Charles Thomas Ave,2024-03-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
606506,Charles Thomas Ave,2024-03-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
606506,Charles Thomas Ave,2024-03-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
606506,Charles Thomas Ave,2024-03-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
606506,Charles Thomas Ave,2024-03-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
606506,Charles Thomas Ave,2024-03-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.56
606506,Charles Thomas Ave,2024-03-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.07
606506,Charles Thomas Ave,2024-03-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.3
606506,Charles Thomas Ave,2024-03-28T07:30:00.000+00:00,feeder,1,N Current (RMS),A,12.3
606506,Charles Thomas Ave,2024-03-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
606506,Charles Thomas Ave,2024-03-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
606506,Charles Thomas Ave,2024-03-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
606506,Charles Thomas Ave,2024-03-28T07:30:00.000+00:00,transformer,,Temperature,C,17.6
606506,Charles Thomas Ave,2024-03-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
606506,Charles Thomas Ave,2024-03-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
606506,Charles Thomas Ave,2024-03-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
606506,Charles Thomas Ave,2024-03-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
606506,Charles Thomas Ave,2024-03-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
606506,Charles Thomas Ave,2024-03-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
606506,Charles Thomas Ave,2024-03-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
606506,Charles Thomas Ave,2024-03-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
606506,Charles Thomas Ave,2024-03-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
606506,Charles Thomas Ave,2024-03-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.36
606506,Charles Thomas Ave,2024-03-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,2.6
606506,Charles Thomas Ave,2024-03-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,5.25
606506,Charles Thomas Ave,2024-03-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
606506,Charles Thomas Ave,2024-03-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
606506,Charles Thomas Ave,2024-03-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
606506,Charles Thomas Ave,2024-03-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
606506,Charles Thomas Ave,2024-03-28T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-28T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-28T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-28T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-28T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
606506,Charles Thomas Ave,2024-03-28T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-28T07:20:00.000+00:00,feeder,4,N Current (RMS),A,1.2
606506,Charles Thomas Ave,2024-03-28T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-28T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-28T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
606506,Charles Thomas Ave,2024-03-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
606506,Charles Thomas Ave,2024-03-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
606506,Charles Thomas Ave,2024-03-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.82
606506,Charles Thomas Ave,2024-03-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.23
606506,Charles Thomas Ave,2024-03-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.6
606506,Charles Thomas Ave,2024-03-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,10.2
606506,Charles Thomas Ave,2024-03-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
606506,Charles Thomas Ave,2024-03-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
606506,Charles Thomas Ave,2024-03-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
606506,Charles Thomas Ave,2024-03-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
606506,Charles Thomas Ave,2024-03-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
606506,Charles Thomas Ave,2024-03-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
606506,Charles Thomas Ave,2024-03-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.55
606506,Charles Thomas Ave,2024-03-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.4
606506,Charles Thomas Ave,2024-03-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.86
606506,Charles Thomas Ave,2024-03-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,5.1
606506,Charles Thomas Ave,2024-03-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
606506,Charles Thomas Ave,2024-03-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
606506,Charles Thomas Ave,2024-03-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
606506,Charles Thomas Ave,2024-03-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
606506,Charles Thomas Ave,2024-03-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
606506,Charles Thomas Ave,2024-03-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
606506,Charles Thomas Ave,2024-03-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.2
606506,Charles Thomas Ave,2024-03-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.06
606506,Charles Thomas Ave,2024-03-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.08
606506,Charles Thomas Ave,2024-03-28T07:20:00.000+00:00,feeder,1,N Current (RMS),A,26.7
606506,Charles Thomas Ave,2024-03-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
606506,Charles Thomas Ave,2024-03-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
606506,Charles Thomas Ave,2024-03-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
606506,Charles Thomas Ave,2024-03-28T07:20:00.000+00:00,transformer,,Temperature,C,17.5
606506,Charles Thomas Ave,2024-03-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
606506,Charles Thomas Ave,2024-03-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
606506,Charles Thomas Ave,2024-03-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
606506,Charles Thomas Ave,2024-03-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
606506,Charles Thomas Ave,2024-03-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
606506,Charles Thomas Ave,2024-03-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
606506,Charles Thomas Ave,2024-03-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
606506,Charles Thomas Ave,2024-03-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
606506,Charles Thomas Ave,2024-03-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
606506,Charles Thomas Ave,2024-03-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,5.57
606506,Charles Thomas Ave,2024-03-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,3.01
606506,Charles Thomas Ave,2024-03-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.81
606506,Charles Thomas Ave,2024-03-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,25.7
606506,Charles Thomas Ave,2024-03-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
606506,Charles Thomas Ave,2024-03-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
606506,Charles Thomas Ave,2024-03-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
606506,Charles Thomas Ave,2024-03-28T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-28T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-28T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-28T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606506,Charles Thomas Ave,2024-03-28T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
606506,Charles Thomas Ave,2024-03-28T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-28T07:10:00.000+00:00,feeder,4,N Current (RMS),A,1.6
606506,Charles Thomas Ave,2024-03-28T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-28T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-28T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
606506,Charles Thomas Ave,2024-03-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
606506,Charles Thomas Ave,2024-03-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
606506,Charles Thomas Ave,2024-03-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.47
606506,Charles Thomas Ave,2024-03-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.03
606506,Charles Thomas Ave,2024-03-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.05
606506,Charles Thomas Ave,2024-03-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,9.4
606506,Charles Thomas Ave,2024-03-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
606506,Charles Thomas Ave,2024-03-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
606506,Charles Thomas Ave,2024-03-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
606506,Charles Thomas Ave,2024-03-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
606506,Charles Thomas Ave,2024-03-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
606506,Charles Thomas Ave,2024-03-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
606506,Charles Thomas Ave,2024-03-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.63
606506,Charles Thomas Ave,2024-03-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
606506,Charles Thomas Ave,2024-03-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.59
606506,Charles Thomas Ave,2024-03-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,8.8
606506,Charles Thomas Ave,2024-03-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
606506,Charles Thomas Ave,2024-03-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
606506,Charles Thomas Ave,2024-03-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
606506,Charles Thomas Ave,2024-03-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
606506,Charles Thomas Ave,2024-03-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
606506,Charles Thomas Ave,2024-03-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
606506,Charles Thomas Ave,2024-03-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.47
606506,Charles Thomas Ave,2024-03-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.94
606506,Charles Thomas Ave,2024-03-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.76
606506,Charles Thomas Ave,2024-03-28T07:10:00.000+00:00,feeder,1,N Current (RMS),A,17.5
606506,Charles Thomas Ave,2024-03-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
606506,Charles Thomas Ave,2024-03-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
606506,Charles Thomas Ave,2024-03-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
606506,Charles Thomas Ave,2024-03-28T07:10:00.000+00:00,transformer,,Temperature,C,17.3
606506,Charles Thomas Ave,2024-03-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
606506,Charles Thomas Ave,2024-03-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
606506,Charles Thomas Ave,2024-03-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
606506,Charles Thomas Ave,2024-03-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
606506,Charles Thomas Ave,2024-03-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
606506,Charles Thomas Ave,2024-03-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
606506,Charles Thomas Ave,2024-03-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
606506,Charles Thomas Ave,2024-03-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
606506,Charles Thomas Ave,2024-03-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
606506,Charles Thomas Ave,2024-03-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.56
606506,Charles Thomas Ave,2024-03-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,3.19
606506,Charles Thomas Ave,2024-03-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.23
606506,Charles Thomas Ave,2024-03-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,20.8
606506,Charles Thomas Ave,2024-03-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
606506,Charles Thomas Ave,2024-03-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
606506,Charles Thomas Ave,2024-03-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
606506,Charles Thomas Ave,2024-03-28T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606506,Charles Thomas Ave,2024-03-28T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-28T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-28T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606506,Charles Thomas Ave,2024-03-28T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
606506,Charles Thomas Ave,2024-03-28T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-28T07:00:00.000+00:00,feeder,4,N Current (RMS),A,1.3
606506,Charles Thomas Ave,2024-03-28T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-28T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-28T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
606506,Charles Thomas Ave,2024-03-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
606506,Charles Thomas Ave,2024-03-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
606506,Charles Thomas Ave,2024-03-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.95
606506,Charles Thomas Ave,2024-03-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.31
606506,Charles Thomas Ave,2024-03-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.1
606506,Charles Thomas Ave,2024-03-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,11.8
606506,Charles Thomas Ave,2024-03-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
606506,Charles Thomas Ave,2024-03-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
606506,Charles Thomas Ave,2024-03-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
606506,Charles Thomas Ave,2024-03-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
606506,Charles Thomas Ave,2024-03-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
606506,Charles Thomas Ave,2024-03-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
606506,Charles Thomas Ave,2024-03-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
606506,Charles Thomas Ave,2024-03-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.51
606506,Charles Thomas Ave,2024-03-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.26
606506,Charles Thomas Ave,2024-03-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,9.3
606506,Charles Thomas Ave,2024-03-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
606506,Charles Thomas Ave,2024-03-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
606506,Charles Thomas Ave,2024-03-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
606506,Charles Thomas Ave,2024-03-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
606506,Charles Thomas Ave,2024-03-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
606506,Charles Thomas Ave,2024-03-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
606506,Charles Thomas Ave,2024-03-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.68
606506,Charles Thomas Ave,2024-03-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
606506,Charles Thomas Ave,2024-03-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.96
606506,Charles Thomas Ave,2024-03-28T07:00:00.000+00:00,feeder,1,N Current (RMS),A,12.5
606506,Charles Thomas Ave,2024-03-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
606506,Charles Thomas Ave,2024-03-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
606506,Charles Thomas Ave,2024-03-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
606506,Charles Thomas Ave,2024-03-28T07:00:00.000+00:00,transformer,,Temperature,C,17.1
606506,Charles Thomas Ave,2024-03-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
606506,Charles Thomas Ave,2024-03-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
606506,Charles Thomas Ave,2024-03-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
606506,Charles Thomas Ave,2024-03-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
606506,Charles Thomas Ave,2024-03-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
606506,Charles Thomas Ave,2024-03-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
606506,Charles Thomas Ave,2024-03-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
606506,Charles Thomas Ave,2024-03-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
606506,Charles Thomas Ave,2024-03-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
606506,Charles Thomas Ave,2024-03-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.52
606506,Charles Thomas Ave,2024-03-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,3.67
606506,Charles Thomas Ave,2024-03-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,5.8
606506,Charles Thomas Ave,2024-03-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,21.4
606506,Charles Thomas Ave,2024-03-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
606506,Charles Thomas Ave,2024-03-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
606506,Charles Thomas Ave,2024-03-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
606506,Charles Thomas Ave,2024-03-28T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606506,Charles Thomas Ave,2024-03-28T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-28T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-28T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-28T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
606506,Charles Thomas Ave,2024-03-28T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-28T06:50:00.000+00:00,feeder,4,N Current (RMS),A,1.2
606506,Charles Thomas Ave,2024-03-28T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-28T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-28T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
606506,Charles Thomas Ave,2024-03-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
606506,Charles Thomas Ave,2024-03-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
606506,Charles Thomas Ave,2024-03-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.46
606506,Charles Thomas Ave,2024-03-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.84
606506,Charles Thomas Ave,2024-03-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.34
606506,Charles Thomas Ave,2024-03-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,9.5
606506,Charles Thomas Ave,2024-03-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
606506,Charles Thomas Ave,2024-03-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
606506,Charles Thomas Ave,2024-03-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
606506,Charles Thomas Ave,2024-03-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
606506,Charles Thomas Ave,2024-03-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
606506,Charles Thomas Ave,2024-03-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
606506,Charles Thomas Ave,2024-03-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.81
606506,Charles Thomas Ave,2024-03-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.27
606506,Charles Thomas Ave,2024-03-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
606506,Charles Thomas Ave,2024-03-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,8.2
606506,Charles Thomas Ave,2024-03-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
606506,Charles Thomas Ave,2024-03-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
606506,Charles Thomas Ave,2024-03-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.6
606506,Charles Thomas Ave,2024-03-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
606506,Charles Thomas Ave,2024-03-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
606506,Charles Thomas Ave,2024-03-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
606506,Charles Thomas Ave,2024-03-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.75
606506,Charles Thomas Ave,2024-03-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.06
606506,Charles Thomas Ave,2024-03-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.93
606506,Charles Thomas Ave,2024-03-28T06:50:00.000+00:00,feeder,1,N Current (RMS),A,9.3
606506,Charles Thomas Ave,2024-03-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
606506,Charles Thomas Ave,2024-03-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
606506,Charles Thomas Ave,2024-03-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
606506,Charles Thomas Ave,2024-03-28T06:50:00.000+00:00,transformer,,Temperature,C,16.9
606506,Charles Thomas Ave,2024-03-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
606506,Charles Thomas Ave,2024-03-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
606506,Charles Thomas Ave,2024-03-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
606506,Charles Thomas Ave,2024-03-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
606506,Charles Thomas Ave,2024-03-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
606506,Charles Thomas Ave,2024-03-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
606506,Charles Thomas Ave,2024-03-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
606506,Charles Thomas Ave,2024-03-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
606506,Charles Thomas Ave,2024-03-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
606506,Charles Thomas Ave,2024-03-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.02
606506,Charles Thomas Ave,2024-03-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,3.25
606506,Charles Thomas Ave,2024-03-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,5.33
606506,Charles Thomas Ave,2024-03-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,21.1
606506,Charles Thomas Ave,2024-03-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
606506,Charles Thomas Ave,2024-03-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
606506,Charles Thomas Ave,2024-03-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
606506,Charles Thomas Ave,2024-03-28T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-28T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-28T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-28T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-28T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
606506,Charles Thomas Ave,2024-03-28T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-28T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606506,Charles Thomas Ave,2024-03-28T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-28T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-28T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
606506,Charles Thomas Ave,2024-03-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
606506,Charles Thomas Ave,2024-03-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
606506,Charles Thomas Ave,2024-03-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.92
606506,Charles Thomas Ave,2024-03-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.69
606506,Charles Thomas Ave,2024-03-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.43
606506,Charles Thomas Ave,2024-03-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,10.2
606506,Charles Thomas Ave,2024-03-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
606506,Charles Thomas Ave,2024-03-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
606506,Charles Thomas Ave,2024-03-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
606506,Charles Thomas Ave,2024-03-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
606506,Charles Thomas Ave,2024-03-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
606506,Charles Thomas Ave,2024-03-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
606506,Charles Thomas Ave,2024-03-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
606506,Charles Thomas Ave,2024-03-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.36
606506,Charles Thomas Ave,2024-03-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.45
606506,Charles Thomas Ave,2024-03-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,3.9
606506,Charles Thomas Ave,2024-03-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
606506,Charles Thomas Ave,2024-03-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
606506,Charles Thomas Ave,2024-03-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
606506,Charles Thomas Ave,2024-03-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
606506,Charles Thomas Ave,2024-03-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
606506,Charles Thomas Ave,2024-03-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
606506,Charles Thomas Ave,2024-03-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.19
