Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606506,Charles Thomas Ave,2024-03-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.84
606506,Charles Thomas Ave,2024-03-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.39
606506,Charles Thomas Ave,2024-03-28T06:40:00.000+00:00,feeder,1,N Current (RMS),A,13.3
606506,Charles Thomas Ave,2024-03-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
606506,Charles Thomas Ave,2024-03-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
606506,Charles Thomas Ave,2024-03-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
606506,Charles Thomas Ave,2024-03-28T06:40:00.000+00:00,transformer,,Temperature,C,16.8
606506,Charles Thomas Ave,2024-03-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
606506,Charles Thomas Ave,2024-03-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
606506,Charles Thomas Ave,2024-03-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
606506,Charles Thomas Ave,2024-03-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
606506,Charles Thomas Ave,2024-03-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
606506,Charles Thomas Ave,2024-03-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
606506,Charles Thomas Ave,2024-03-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
606506,Charles Thomas Ave,2024-03-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
606506,Charles Thomas Ave,2024-03-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
606506,Charles Thomas Ave,2024-03-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.03
606506,Charles Thomas Ave,2024-03-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,2.98
606506,Charles Thomas Ave,2024-03-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.28
606506,Charles Thomas Ave,2024-03-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,22.5
606506,Charles Thomas Ave,2024-03-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
606506,Charles Thomas Ave,2024-03-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
606506,Charles Thomas Ave,2024-03-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
606506,Charles Thomas Ave,2024-03-28T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-28T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-28T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-28T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-28T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
606506,Charles Thomas Ave,2024-03-28T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-28T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-28T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-28T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-28T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
606506,Charles Thomas Ave,2024-03-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
606506,Charles Thomas Ave,2024-03-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
606506,Charles Thomas Ave,2024-03-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.29
606506,Charles Thomas Ave,2024-03-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.26
606506,Charles Thomas Ave,2024-03-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.76
606506,Charles Thomas Ave,2024-03-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,13.0
606506,Charles Thomas Ave,2024-03-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
606506,Charles Thomas Ave,2024-03-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
606506,Charles Thomas Ave,2024-03-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
606506,Charles Thomas Ave,2024-03-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
606506,Charles Thomas Ave,2024-03-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
606506,Charles Thomas Ave,2024-03-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
606506,Charles Thomas Ave,2024-03-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
606506,Charles Thomas Ave,2024-03-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.37
606506,Charles Thomas Ave,2024-03-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.87
606506,Charles Thomas Ave,2024-03-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,6.2
606506,Charles Thomas Ave,2024-03-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
606506,Charles Thomas Ave,2024-03-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
606506,Charles Thomas Ave,2024-03-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
606506,Charles Thomas Ave,2024-03-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
606506,Charles Thomas Ave,2024-03-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
606506,Charles Thomas Ave,2024-03-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
606506,Charles Thomas Ave,2024-03-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.92
606506,Charles Thomas Ave,2024-03-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.78
606506,Charles Thomas Ave,2024-03-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.15
606506,Charles Thomas Ave,2024-03-28T06:30:00.000+00:00,feeder,1,N Current (RMS),A,13.7
606506,Charles Thomas Ave,2024-03-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
606506,Charles Thomas Ave,2024-03-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
606506,Charles Thomas Ave,2024-03-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
606506,Charles Thomas Ave,2024-03-28T06:30:00.000+00:00,transformer,,Temperature,C,16.8
606506,Charles Thomas Ave,2024-03-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
606506,Charles Thomas Ave,2024-03-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
606506,Charles Thomas Ave,2024-03-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
606506,Charles Thomas Ave,2024-03-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
606506,Charles Thomas Ave,2024-03-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
606506,Charles Thomas Ave,2024-03-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
606506,Charles Thomas Ave,2024-03-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
606506,Charles Thomas Ave,2024-03-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
606506,Charles Thomas Ave,2024-03-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
606506,Charles Thomas Ave,2024-03-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.55
606506,Charles Thomas Ave,2024-03-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,3.46
606506,Charles Thomas Ave,2024-03-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.79
606506,Charles Thomas Ave,2024-03-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
606506,Charles Thomas Ave,2024-03-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
606506,Charles Thomas Ave,2024-03-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
606506,Charles Thomas Ave,2024-03-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
606506,Charles Thomas Ave,2024-03-28T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606506,Charles Thomas Ave,2024-03-28T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-28T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-28T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-28T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
606506,Charles Thomas Ave,2024-03-28T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-28T06:20:00.000+00:00,feeder,4,N Current (RMS),A,1.5
606506,Charles Thomas Ave,2024-03-28T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-28T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-28T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
606506,Charles Thomas Ave,2024-03-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
606506,Charles Thomas Ave,2024-03-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
606506,Charles Thomas Ave,2024-03-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.58
606506,Charles Thomas Ave,2024-03-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.35
606506,Charles Thomas Ave,2024-03-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.51
606506,Charles Thomas Ave,2024-03-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,12.4
606506,Charles Thomas Ave,2024-03-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
606506,Charles Thomas Ave,2024-03-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
606506,Charles Thomas Ave,2024-03-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
606506,Charles Thomas Ave,2024-03-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
606506,Charles Thomas Ave,2024-03-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
606506,Charles Thomas Ave,2024-03-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
606506,Charles Thomas Ave,2024-03-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.54
606506,Charles Thomas Ave,2024-03-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.43
606506,Charles Thomas Ave,2024-03-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.14
606506,Charles Thomas Ave,2024-03-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,3.5
606506,Charles Thomas Ave,2024-03-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
606506,Charles Thomas Ave,2024-03-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
606506,Charles Thomas Ave,2024-03-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
606506,Charles Thomas Ave,2024-03-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
606506,Charles Thomas Ave,2024-03-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
606506,Charles Thomas Ave,2024-03-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
606506,Charles Thomas Ave,2024-03-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.43
606506,Charles Thomas Ave,2024-03-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.55
606506,Charles Thomas Ave,2024-03-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.83
606506,Charles Thomas Ave,2024-03-28T06:20:00.000+00:00,feeder,1,N Current (RMS),A,10.7
606506,Charles Thomas Ave,2024-03-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
606506,Charles Thomas Ave,2024-03-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
606506,Charles Thomas Ave,2024-03-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
606506,Charles Thomas Ave,2024-03-28T06:20:00.000+00:00,transformer,,Temperature,C,16.8
606506,Charles Thomas Ave,2024-03-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
606506,Charles Thomas Ave,2024-03-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
606506,Charles Thomas Ave,2024-03-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
606506,Charles Thomas Ave,2024-03-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
606506,Charles Thomas Ave,2024-03-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
606506,Charles Thomas Ave,2024-03-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
606506,Charles Thomas Ave,2024-03-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
606506,Charles Thomas Ave,2024-03-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
606506,Charles Thomas Ave,2024-03-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
606506,Charles Thomas Ave,2024-03-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.57
606506,Charles Thomas Ave,2024-03-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,3.39
606506,Charles Thomas Ave,2024-03-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.5
606506,Charles Thomas Ave,2024-03-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,21.5
606506,Charles Thomas Ave,2024-03-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
606506,Charles Thomas Ave,2024-03-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
606506,Charles Thomas Ave,2024-03-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
606506,Charles Thomas Ave,2024-03-28T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-28T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-28T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-28T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-28T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
606506,Charles Thomas Ave,2024-03-28T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-28T06:10:00.000+00:00,feeder,4,N Current (RMS),A,1.1
606506,Charles Thomas Ave,2024-03-28T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-28T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-28T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
606506,Charles Thomas Ave,2024-03-28T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
606506,Charles Thomas Ave,2024-03-28T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
606506,Charles Thomas Ave,2024-03-28T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.43
606506,Charles Thomas Ave,2024-03-28T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.69
606506,Charles Thomas Ave,2024-03-28T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.89
606506,Charles Thomas Ave,2024-03-28T06:10:00.000+00:00,feeder,3,N Current (RMS),A,8.9
606506,Charles Thomas Ave,2024-03-28T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
606506,Charles Thomas Ave,2024-03-28T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
606506,Charles Thomas Ave,2024-03-28T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
606506,Charles Thomas Ave,2024-03-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
606506,Charles Thomas Ave,2024-03-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
606506,Charles Thomas Ave,2024-03-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
606506,Charles Thomas Ave,2024-03-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.55
606506,Charles Thomas Ave,2024-03-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.49
606506,Charles Thomas Ave,2024-03-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.26
606506,Charles Thomas Ave,2024-03-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,3.8
606506,Charles Thomas Ave,2024-03-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
606506,Charles Thomas Ave,2024-03-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
606506,Charles Thomas Ave,2024-03-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
606506,Charles Thomas Ave,2024-03-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
606506,Charles Thomas Ave,2024-03-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
606506,Charles Thomas Ave,2024-03-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
606506,Charles Thomas Ave,2024-03-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.7
606506,Charles Thomas Ave,2024-03-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.9
606506,Charles Thomas Ave,2024-03-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.14
606506,Charles Thomas Ave,2024-03-28T06:10:00.000+00:00,feeder,1,N Current (RMS),A,14.6
606506,Charles Thomas Ave,2024-03-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
606506,Charles Thomas Ave,2024-03-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
606506,Charles Thomas Ave,2024-03-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
606506,Charles Thomas Ave,2024-03-28T06:10:00.000+00:00,transformer,,Temperature,C,16.9
606506,Charles Thomas Ave,2024-03-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
606506,Charles Thomas Ave,2024-03-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
606506,Charles Thomas Ave,2024-03-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
606506,Charles Thomas Ave,2024-03-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
606506,Charles Thomas Ave,2024-03-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
606506,Charles Thomas Ave,2024-03-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
606506,Charles Thomas Ave,2024-03-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
606506,Charles Thomas Ave,2024-03-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
606506,Charles Thomas Ave,2024-03-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
606506,Charles Thomas Ave,2024-03-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.71
606506,Charles Thomas Ave,2024-03-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,3.16
606506,Charles Thomas Ave,2024-03-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.31
606506,Charles Thomas Ave,2024-03-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,22.1
606506,Charles Thomas Ave,2024-03-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
606506,Charles Thomas Ave,2024-03-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
606506,Charles Thomas Ave,2024-03-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
606506,Charles Thomas Ave,2024-03-28T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-28T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-28T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-28T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
606506,Charles Thomas Ave,2024-03-28T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.2
606506,Charles Thomas Ave,2024-03-28T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-28T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606506,Charles Thomas Ave,2024-03-28T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-28T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606506,Charles Thomas Ave,2024-03-28T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
606506,Charles Thomas Ave,2024-03-28T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
606506,Charles Thomas Ave,2024-03-28T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
606506,Charles Thomas Ave,2024-03-28T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.58
606506,Charles Thomas Ave,2024-03-28T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.72
606506,Charles Thomas Ave,2024-03-28T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.58
606506,Charles Thomas Ave,2024-03-28T06:00:00.000+00:00,feeder,3,N Current (RMS),A,12.7
606506,Charles Thomas Ave,2024-03-28T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
606506,Charles Thomas Ave,2024-03-28T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
606506,Charles Thomas Ave,2024-03-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
606506,Charles Thomas Ave,2024-03-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
606506,Charles Thomas Ave,2024-03-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
606506,Charles Thomas Ave,2024-03-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
606506,Charles Thomas Ave,2024-03-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
606506,Charles Thomas Ave,2024-03-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.49
606506,Charles Thomas Ave,2024-03-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.05
606506,Charles Thomas Ave,2024-03-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,7.9
606506,Charles Thomas Ave,2024-03-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
606506,Charles Thomas Ave,2024-03-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
606506,Charles Thomas Ave,2024-03-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
606506,Charles Thomas Ave,2024-03-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
606506,Charles Thomas Ave,2024-03-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
606506,Charles Thomas Ave,2024-03-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
606506,Charles Thomas Ave,2024-03-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.68
606506,Charles Thomas Ave,2024-03-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.78
606506,Charles Thomas Ave,2024-03-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.23
606506,Charles Thomas Ave,2024-03-28T06:00:00.000+00:00,feeder,1,N Current (RMS),A,14.0
606506,Charles Thomas Ave,2024-03-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
606506,Charles Thomas Ave,2024-03-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
606506,Charles Thomas Ave,2024-03-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
606506,Charles Thomas Ave,2024-03-28T06:00:00.000+00:00,transformer,,Temperature,C,17.0
606506,Charles Thomas Ave,2024-03-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
606506,Charles Thomas Ave,2024-03-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
606506,Charles Thomas Ave,2024-03-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
606506,Charles Thomas Ave,2024-03-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
606506,Charles Thomas Ave,2024-03-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
606506,Charles Thomas Ave,2024-03-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
606506,Charles Thomas Ave,2024-03-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
606506,Charles Thomas Ave,2024-03-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
606506,Charles Thomas Ave,2024-03-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
606506,Charles Thomas Ave,2024-03-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.09
606506,Charles Thomas Ave,2024-03-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.19
606506,Charles Thomas Ave,2024-03-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.87
606506,Charles Thomas Ave,2024-03-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
606506,Charles Thomas Ave,2024-03-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
606506,Charles Thomas Ave,2024-03-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
606506,Charles Thomas Ave,2024-03-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
606506,Charles Thomas Ave,2024-03-28T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606506,Charles Thomas Ave,2024-03-28T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-28T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-28T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-28T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
606506,Charles Thomas Ave,2024-03-28T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-28T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606506,Charles Thomas Ave,2024-03-28T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-28T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-28T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
606506,Charles Thomas Ave,2024-03-28T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
606506,Charles Thomas Ave,2024-03-28T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
606506,Charles Thomas Ave,2024-03-28T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.34
606506,Charles Thomas Ave,2024-03-28T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.35
606506,Charles Thomas Ave,2024-03-28T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.74
606506,Charles Thomas Ave,2024-03-28T05:50:00.000+00:00,feeder,3,N Current (RMS),A,10.0
606506,Charles Thomas Ave,2024-03-28T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
606506,Charles Thomas Ave,2024-03-28T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
606506,Charles Thomas Ave,2024-03-28T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
606506,Charles Thomas Ave,2024-03-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
606506,Charles Thomas Ave,2024-03-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
606506,Charles Thomas Ave,2024-03-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
606506,Charles Thomas Ave,2024-03-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
606506,Charles Thomas Ave,2024-03-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.37
606506,Charles Thomas Ave,2024-03-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.32
606506,Charles Thomas Ave,2024-03-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,4.1
606506,Charles Thomas Ave,2024-03-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
606506,Charles Thomas Ave,2024-03-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
606506,Charles Thomas Ave,2024-03-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
606506,Charles Thomas Ave,2024-03-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
606506,Charles Thomas Ave,2024-03-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
606506,Charles Thomas Ave,2024-03-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
606506,Charles Thomas Ave,2024-03-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
606506,Charles Thomas Ave,2024-03-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.58
606506,Charles Thomas Ave,2024-03-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.28
606506,Charles Thomas Ave,2024-03-28T05:50:00.000+00:00,feeder,1,N Current (RMS),A,11.6
606506,Charles Thomas Ave,2024-03-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
606506,Charles Thomas Ave,2024-03-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
606506,Charles Thomas Ave,2024-03-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
606506,Charles Thomas Ave,2024-03-28T05:50:00.000+00:00,transformer,,Temperature,C,17.0
606506,Charles Thomas Ave,2024-03-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
606506,Charles Thomas Ave,2024-03-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
606506,Charles Thomas Ave,2024-03-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
606506,Charles Thomas Ave,2024-03-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
606506,Charles Thomas Ave,2024-03-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
606506,Charles Thomas Ave,2024-03-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
606506,Charles Thomas Ave,2024-03-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
606506,Charles Thomas Ave,2024-03-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
606506,Charles Thomas Ave,2024-03-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
606506,Charles Thomas Ave,2024-03-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.11
606506,Charles Thomas Ave,2024-03-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,2.38
606506,Charles Thomas Ave,2024-03-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.36
606506,Charles Thomas Ave,2024-03-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,21.6
606506,Charles Thomas Ave,2024-03-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
606506,Charles Thomas Ave,2024-03-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
606506,Charles Thomas Ave,2024-03-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
606506,Charles Thomas Ave,2024-03-28T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-28T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-28T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-28T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-28T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
606506,Charles Thomas Ave,2024-03-28T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-28T05:40:00.000+00:00,feeder,4,N Current (RMS),A,1.2
606506,Charles Thomas Ave,2024-03-28T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-28T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-28T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
606506,Charles Thomas Ave,2024-03-28T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
606506,Charles Thomas Ave,2024-03-28T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
606506,Charles Thomas Ave,2024-03-28T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.13
606506,Charles Thomas Ave,2024-03-28T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.88
606506,Charles Thomas Ave,2024-03-28T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.01
606506,Charles Thomas Ave,2024-03-28T05:40:00.000+00:00,feeder,3,N Current (RMS),A,7.7
606506,Charles Thomas Ave,2024-03-28T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
606506,Charles Thomas Ave,2024-03-28T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
606506,Charles Thomas Ave,2024-03-28T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
606506,Charles Thomas Ave,2024-03-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
606506,Charles Thomas Ave,2024-03-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
606506,Charles Thomas Ave,2024-03-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
606506,Charles Thomas Ave,2024-03-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.05
606506,Charles Thomas Ave,2024-03-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.44
606506,Charles Thomas Ave,2024-03-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.33
606506,Charles Thomas Ave,2024-03-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,5.6
606506,Charles Thomas Ave,2024-03-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
606506,Charles Thomas Ave,2024-03-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
606506,Charles Thomas Ave,2024-03-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
606506,Charles Thomas Ave,2024-03-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
606506,Charles Thomas Ave,2024-03-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
606506,Charles Thomas Ave,2024-03-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
606506,Charles Thomas Ave,2024-03-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.96
606506,Charles Thomas Ave,2024-03-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
606506,Charles Thomas Ave,2024-03-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.71
606506,Charles Thomas Ave,2024-03-28T05:40:00.000+00:00,feeder,1,N Current (RMS),A,9.4
606506,Charles Thomas Ave,2024-03-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
606506,Charles Thomas Ave,2024-03-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
606506,Charles Thomas Ave,2024-03-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
606506,Charles Thomas Ave,2024-03-28T05:40:00.000+00:00,transformer,,Temperature,C,17.0
606506,Charles Thomas Ave,2024-03-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
606506,Charles Thomas Ave,2024-03-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
606506,Charles Thomas Ave,2024-03-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
606506,Charles Thomas Ave,2024-03-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
606506,Charles Thomas Ave,2024-03-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
606506,Charles Thomas Ave,2024-03-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
606506,Charles Thomas Ave,2024-03-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
606506,Charles Thomas Ave,2024-03-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
606506,Charles Thomas Ave,2024-03-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
606506,Charles Thomas Ave,2024-03-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.15
606506,Charles Thomas Ave,2024-03-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.04
606506,Charles Thomas Ave,2024-03-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.05
606506,Charles Thomas Ave,2024-03-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,17.5
606506,Charles Thomas Ave,2024-03-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
606506,Charles Thomas Ave,2024-03-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
606506,Charles Thomas Ave,2024-03-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
606506,Charles Thomas Ave,2024-03-28T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-28T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-28T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-28T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-28T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
606506,Charles Thomas Ave,2024-03-28T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-28T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-28T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-28T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
606506,Charles Thomas Ave,2024-03-28T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
606506,Charles Thomas Ave,2024-03-28T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
606506,Charles Thomas Ave,2024-03-28T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.23
606506,Charles Thomas Ave,2024-03-28T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.86
606506,Charles Thomas Ave,2024-03-28T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.9
606506,Charles Thomas Ave,2024-03-28T05:30:00.000+00:00,feeder,3,N Current (RMS),A,6.8
606506,Charles Thomas Ave,2024-03-28T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
606506,Charles Thomas Ave,2024-03-28T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
606506,Charles Thomas Ave,2024-03-28T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
606506,Charles Thomas Ave,2024-03-28T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
606506,Charles Thomas Ave,2024-03-28T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
606506,Charles Thomas Ave,2024-03-28T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
606506,Charles Thomas Ave,2024-03-28T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
606506,Charles Thomas Ave,2024-03-28T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.38
606506,Charles Thomas Ave,2024-03-28T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.25
606506,Charles Thomas Ave,2024-03-28T05:30:00.000+00:00,feeder,2,N Current (RMS),A,4.4
606506,Charles Thomas Ave,2024-03-28T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
606506,Charles Thomas Ave,2024-03-28T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
606506,Charles Thomas Ave,2024-03-28T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
606506,Charles Thomas Ave,2024-03-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
606506,Charles Thomas Ave,2024-03-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
606506,Charles Thomas Ave,2024-03-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
606506,Charles Thomas Ave,2024-03-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.63
606506,Charles Thomas Ave,2024-03-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.6
606506,Charles Thomas Ave,2024-03-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.77
606506,Charles Thomas Ave,2024-03-28T05:30:00.000+00:00,feeder,1,N Current (RMS),A,8.5
606506,Charles Thomas Ave,2024-03-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
606506,Charles Thomas Ave,2024-03-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
606506,Charles Thomas Ave,2024-03-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
606506,Charles Thomas Ave,2024-03-28T05:30:00.000+00:00,transformer,,Temperature,C,17.0
606506,Charles Thomas Ave,2024-03-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
606506,Charles Thomas Ave,2024-03-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
606506,Charles Thomas Ave,2024-03-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
606506,Charles Thomas Ave,2024-03-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
606506,Charles Thomas Ave,2024-03-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
606506,Charles Thomas Ave,2024-03-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
606506,Charles Thomas Ave,2024-03-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
606506,Charles Thomas Ave,2024-03-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
606506,Charles Thomas Ave,2024-03-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
606506,Charles Thomas Ave,2024-03-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.55
606506,Charles Thomas Ave,2024-03-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,1.89
606506,Charles Thomas Ave,2024-03-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.92
606506,Charles Thomas Ave,2024-03-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,16.5
606506,Charles Thomas Ave,2024-03-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
606506,Charles Thomas Ave,2024-03-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
606506,Charles Thomas Ave,2024-03-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
606506,Charles Thomas Ave,2024-03-28T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-28T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-28T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-28T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-28T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
606506,Charles Thomas Ave,2024-03-28T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-28T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-28T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-28T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
606506,Charles Thomas Ave,2024-03-28T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
606506,Charles Thomas Ave,2024-03-28T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
606506,Charles Thomas Ave,2024-03-28T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.68
606506,Charles Thomas Ave,2024-03-28T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
606506,Charles Thomas Ave,2024-03-28T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.06
606506,Charles Thomas Ave,2024-03-28T05:20:00.000+00:00,feeder,3,N Current (RMS),A,7.5
606506,Charles Thomas Ave,2024-03-28T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
606506,Charles Thomas Ave,2024-03-28T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
606506,Charles Thomas Ave,2024-03-28T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
606506,Charles Thomas Ave,2024-03-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
606506,Charles Thomas Ave,2024-03-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
606506,Charles Thomas Ave,2024-03-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
606506,Charles Thomas Ave,2024-03-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
606506,Charles Thomas Ave,2024-03-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
606506,Charles Thomas Ave,2024-03-28T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.23
606506,Charles Thomas Ave,2024-03-28T05:20:00.000+00:00,feeder,2,N Current (RMS),A,4.6
606506,Charles Thomas Ave,2024-03-28T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
606506,Charles Thomas Ave,2024-03-28T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
606506,Charles Thomas Ave,2024-03-28T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
606506,Charles Thomas Ave,2024-03-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
606506,Charles Thomas Ave,2024-03-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
606506,Charles Thomas Ave,2024-03-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
606506,Charles Thomas Ave,2024-03-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.71
606506,Charles Thomas Ave,2024-03-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.68
606506,Charles Thomas Ave,2024-03-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.71
606506,Charles Thomas Ave,2024-03-28T05:20:00.000+00:00,feeder,1,N Current (RMS),A,8.2
606506,Charles Thomas Ave,2024-03-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
606506,Charles Thomas Ave,2024-03-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
606506,Charles Thomas Ave,2024-03-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
606506,Charles Thomas Ave,2024-03-28T05:20:00.000+00:00,transformer,,Temperature,C,17.1
606506,Charles Thomas Ave,2024-03-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
606506,Charles Thomas Ave,2024-03-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
606506,Charles Thomas Ave,2024-03-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
606506,Charles Thomas Ave,2024-03-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
606506,Charles Thomas Ave,2024-03-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
606506,Charles Thomas Ave,2024-03-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
606506,Charles Thomas Ave,2024-03-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
606506,Charles Thomas Ave,2024-03-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
606506,Charles Thomas Ave,2024-03-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
606506,Charles Thomas Ave,2024-03-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.09
606506,Charles Thomas Ave,2024-03-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,1.96
606506,Charles Thomas Ave,2024-03-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
606506,Charles Thomas Ave,2024-03-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,16.9
606506,Charles Thomas Ave,2024-03-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
606506,Charles Thomas Ave,2024-03-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
606506,Charles Thomas Ave,2024-03-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
606506,Charles Thomas Ave,2024-03-28T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-28T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-28T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-28T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-28T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
606506,Charles Thomas Ave,2024-03-28T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-28T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606506,Charles Thomas Ave,2024-03-28T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-28T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-28T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
606506,Charles Thomas Ave,2024-03-28T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
606506,Charles Thomas Ave,2024-03-28T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
606506,Charles Thomas Ave,2024-03-28T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.13
606506,Charles Thomas Ave,2024-03-28T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
606506,Charles Thomas Ave,2024-03-28T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.99
606506,Charles Thomas Ave,2024-03-28T05:10:00.000+00:00,feeder,3,N Current (RMS),A,6.0
606506,Charles Thomas Ave,2024-03-28T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
606506,Charles Thomas Ave,2024-03-28T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
606506,Charles Thomas Ave,2024-03-28T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
606506,Charles Thomas Ave,2024-03-28T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
606506,Charles Thomas Ave,2024-03-28T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
606506,Charles Thomas Ave,2024-03-28T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
606506,Charles Thomas Ave,2024-03-28T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
606506,Charles Thomas Ave,2024-03-28T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.3
606506,Charles Thomas Ave,2024-03-28T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.2
606506,Charles Thomas Ave,2024-03-28T05:10:00.000+00:00,feeder,2,N Current (RMS),A,4.5
606506,Charles Thomas Ave,2024-03-28T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
606506,Charles Thomas Ave,2024-03-28T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
606506,Charles Thomas Ave,2024-03-28T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
606506,Charles Thomas Ave,2024-03-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
606506,Charles Thomas Ave,2024-03-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
606506,Charles Thomas Ave,2024-03-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
606506,Charles Thomas Ave,2024-03-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.41
606506,Charles Thomas Ave,2024-03-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.56
606506,Charles Thomas Ave,2024-03-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.69
606506,Charles Thomas Ave,2024-03-28T05:10:00.000+00:00,feeder,1,N Current (RMS),A,10.7
606506,Charles Thomas Ave,2024-03-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
606506,Charles Thomas Ave,2024-03-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
606506,Charles Thomas Ave,2024-03-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
606506,Charles Thomas Ave,2024-03-28T05:10:00.000+00:00,transformer,,Temperature,C,17.2
606506,Charles Thomas Ave,2024-03-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
606506,Charles Thomas Ave,2024-03-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
606506,Charles Thomas Ave,2024-03-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
606506,Charles Thomas Ave,2024-03-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
606506,Charles Thomas Ave,2024-03-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
606506,Charles Thomas Ave,2024-03-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
606506,Charles Thomas Ave,2024-03-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
606506,Charles Thomas Ave,2024-03-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
606506,Charles Thomas Ave,2024-03-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
606506,Charles Thomas Ave,2024-03-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.24
606506,Charles Thomas Ave,2024-03-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,1.84
606506,Charles Thomas Ave,2024-03-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.89
606506,Charles Thomas Ave,2024-03-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,17.8
606506,Charles Thomas Ave,2024-03-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
606506,Charles Thomas Ave,2024-03-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
