Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606506,Charles Thomas Ave,2024-03-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
606506,Charles Thomas Ave,2024-03-28T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-28T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-28T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-28T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-28T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
606506,Charles Thomas Ave,2024-03-28T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-28T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-28T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-28T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
606506,Charles Thomas Ave,2024-03-28T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
606506,Charles Thomas Ave,2024-03-28T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
606506,Charles Thomas Ave,2024-03-28T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.52
606506,Charles Thomas Ave,2024-03-28T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.05
606506,Charles Thomas Ave,2024-03-28T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.91
606506,Charles Thomas Ave,2024-03-28T05:00:00.000+00:00,feeder,3,N Current (RMS),A,6.8
606506,Charles Thomas Ave,2024-03-28T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
606506,Charles Thomas Ave,2024-03-28T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
606506,Charles Thomas Ave,2024-03-28T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
606506,Charles Thomas Ave,2024-03-28T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
606506,Charles Thomas Ave,2024-03-28T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
606506,Charles Thomas Ave,2024-03-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
606506,Charles Thomas Ave,2024-03-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.6
606506,Charles Thomas Ave,2024-03-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
606506,Charles Thomas Ave,2024-03-28T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.07
606506,Charles Thomas Ave,2024-03-28T05:00:00.000+00:00,feeder,2,N Current (RMS),A,3.8
606506,Charles Thomas Ave,2024-03-28T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
606506,Charles Thomas Ave,2024-03-28T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
606506,Charles Thomas Ave,2024-03-28T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
606506,Charles Thomas Ave,2024-03-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
606506,Charles Thomas Ave,2024-03-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
606506,Charles Thomas Ave,2024-03-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
606506,Charles Thomas Ave,2024-03-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.63
606506,Charles Thomas Ave,2024-03-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.7
606506,Charles Thomas Ave,2024-03-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.51
606506,Charles Thomas Ave,2024-03-28T05:00:00.000+00:00,feeder,1,N Current (RMS),A,13.1
606506,Charles Thomas Ave,2024-03-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
606506,Charles Thomas Ave,2024-03-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
606506,Charles Thomas Ave,2024-03-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
606506,Charles Thomas Ave,2024-03-28T05:00:00.000+00:00,transformer,,Temperature,C,17.3
606506,Charles Thomas Ave,2024-03-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
606506,Charles Thomas Ave,2024-03-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
606506,Charles Thomas Ave,2024-03-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
606506,Charles Thomas Ave,2024-03-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
606506,Charles Thomas Ave,2024-03-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
606506,Charles Thomas Ave,2024-03-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
606506,Charles Thomas Ave,2024-03-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
606506,Charles Thomas Ave,2024-03-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
606506,Charles Thomas Ave,2024-03-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
606506,Charles Thomas Ave,2024-03-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.75
606506,Charles Thomas Ave,2024-03-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,2.21
606506,Charles Thomas Ave,2024-03-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.48
606506,Charles Thomas Ave,2024-03-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,19.7
606506,Charles Thomas Ave,2024-03-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
606506,Charles Thomas Ave,2024-03-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
606506,Charles Thomas Ave,2024-03-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
606506,Charles Thomas Ave,2024-03-28T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-28T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-28T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-28T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606506,Charles Thomas Ave,2024-03-28T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
606506,Charles Thomas Ave,2024-03-28T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-28T04:50:00.000+00:00,feeder,4,N Current (RMS),A,1.0
606506,Charles Thomas Ave,2024-03-28T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-28T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-28T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
606506,Charles Thomas Ave,2024-03-28T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
606506,Charles Thomas Ave,2024-03-28T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
606506,Charles Thomas Ave,2024-03-28T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.19
606506,Charles Thomas Ave,2024-03-28T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.08
606506,Charles Thomas Ave,2024-03-28T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.97
606506,Charles Thomas Ave,2024-03-28T04:50:00.000+00:00,feeder,3,N Current (RMS),A,13.0
606506,Charles Thomas Ave,2024-03-28T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
606506,Charles Thomas Ave,2024-03-28T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
606506,Charles Thomas Ave,2024-03-28T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
606506,Charles Thomas Ave,2024-03-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
606506,Charles Thomas Ave,2024-03-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
606506,Charles Thomas Ave,2024-03-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
606506,Charles Thomas Ave,2024-03-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.6
606506,Charles Thomas Ave,2024-03-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.4
606506,Charles Thomas Ave,2024-03-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.29
606506,Charles Thomas Ave,2024-03-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,4.0
606506,Charles Thomas Ave,2024-03-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
606506,Charles Thomas Ave,2024-03-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
606506,Charles Thomas Ave,2024-03-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
606506,Charles Thomas Ave,2024-03-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
606506,Charles Thomas Ave,2024-03-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
606506,Charles Thomas Ave,2024-03-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
606506,Charles Thomas Ave,2024-03-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.63
606506,Charles Thomas Ave,2024-03-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.68
606506,Charles Thomas Ave,2024-03-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.23
606506,Charles Thomas Ave,2024-03-28T04:50:00.000+00:00,feeder,1,N Current (RMS),A,16.5
606506,Charles Thomas Ave,2024-03-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
606506,Charles Thomas Ave,2024-03-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
606506,Charles Thomas Ave,2024-03-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
606506,Charles Thomas Ave,2024-03-28T04:50:00.000+00:00,transformer,,Temperature,C,17.3
606506,Charles Thomas Ave,2024-03-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
606506,Charles Thomas Ave,2024-03-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
606506,Charles Thomas Ave,2024-03-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
606506,Charles Thomas Ave,2024-03-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
606506,Charles Thomas Ave,2024-03-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
606506,Charles Thomas Ave,2024-03-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
606506,Charles Thomas Ave,2024-03-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
606506,Charles Thomas Ave,2024-03-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
606506,Charles Thomas Ave,2024-03-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
606506,Charles Thomas Ave,2024-03-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.4
606506,Charles Thomas Ave,2024-03-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,2.21
606506,Charles Thomas Ave,2024-03-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.5
606506,Charles Thomas Ave,2024-03-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
606506,Charles Thomas Ave,2024-03-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
606506,Charles Thomas Ave,2024-03-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
606506,Charles Thomas Ave,2024-03-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
606506,Charles Thomas Ave,2024-03-28T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-28T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-28T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-28T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-28T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
606506,Charles Thomas Ave,2024-03-28T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-28T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-28T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-28T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
606506,Charles Thomas Ave,2024-03-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
606506,Charles Thomas Ave,2024-03-28T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
606506,Charles Thomas Ave,2024-03-28T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.18
606506,Charles Thomas Ave,2024-03-28T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.27
606506,Charles Thomas Ave,2024-03-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.35
606506,Charles Thomas Ave,2024-03-28T04:40:00.000+00:00,feeder,3,N Current (RMS),A,5.5
606506,Charles Thomas Ave,2024-03-28T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
606506,Charles Thomas Ave,2024-03-28T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
606506,Charles Thomas Ave,2024-03-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
606506,Charles Thomas Ave,2024-03-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
606506,Charles Thomas Ave,2024-03-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
606506,Charles Thomas Ave,2024-03-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
606506,Charles Thomas Ave,2024-03-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.57
606506,Charles Thomas Ave,2024-03-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.39
606506,Charles Thomas Ave,2024-03-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.34
606506,Charles Thomas Ave,2024-03-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,4.0
606506,Charles Thomas Ave,2024-03-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
606506,Charles Thomas Ave,2024-03-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
606506,Charles Thomas Ave,2024-03-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
606506,Charles Thomas Ave,2024-03-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
606506,Charles Thomas Ave,2024-03-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
606506,Charles Thomas Ave,2024-03-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
606506,Charles Thomas Ave,2024-03-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.56
606506,Charles Thomas Ave,2024-03-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.5
606506,Charles Thomas Ave,2024-03-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.04
606506,Charles Thomas Ave,2024-03-28T04:40:00.000+00:00,feeder,1,N Current (RMS),A,15.0
606506,Charles Thomas Ave,2024-03-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
606506,Charles Thomas Ave,2024-03-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
606506,Charles Thomas Ave,2024-03-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
606506,Charles Thomas Ave,2024-03-28T04:40:00.000+00:00,transformer,,Temperature,C,17.3
606506,Charles Thomas Ave,2024-03-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
606506,Charles Thomas Ave,2024-03-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
606506,Charles Thomas Ave,2024-03-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
606506,Charles Thomas Ave,2024-03-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
606506,Charles Thomas Ave,2024-03-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
606506,Charles Thomas Ave,2024-03-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
606506,Charles Thomas Ave,2024-03-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
606506,Charles Thomas Ave,2024-03-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
606506,Charles Thomas Ave,2024-03-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
606506,Charles Thomas Ave,2024-03-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.32
606506,Charles Thomas Ave,2024-03-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,2.25
606506,Charles Thomas Ave,2024-03-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.74
606506,Charles Thomas Ave,2024-03-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,21.5
606506,Charles Thomas Ave,2024-03-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
606506,Charles Thomas Ave,2024-03-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
606506,Charles Thomas Ave,2024-03-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
606506,Charles Thomas Ave,2024-03-28T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-28T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-28T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-28T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-28T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
606506,Charles Thomas Ave,2024-03-28T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-28T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-28T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-28T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
606506,Charles Thomas Ave,2024-03-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
606506,Charles Thomas Ave,2024-03-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
606506,Charles Thomas Ave,2024-03-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.33
606506,Charles Thomas Ave,2024-03-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.29
606506,Charles Thomas Ave,2024-03-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.2
606506,Charles Thomas Ave,2024-03-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,5.8
606506,Charles Thomas Ave,2024-03-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
606506,Charles Thomas Ave,2024-03-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
606506,Charles Thomas Ave,2024-03-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
606506,Charles Thomas Ave,2024-03-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
606506,Charles Thomas Ave,2024-03-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
606506,Charles Thomas Ave,2024-03-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
606506,Charles Thomas Ave,2024-03-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
606506,Charles Thomas Ave,2024-03-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.32
606506,Charles Thomas Ave,2024-03-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.34
606506,Charles Thomas Ave,2024-03-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,4.1
606506,Charles Thomas Ave,2024-03-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
606506,Charles Thomas Ave,2024-03-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
606506,Charles Thomas Ave,2024-03-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
606506,Charles Thomas Ave,2024-03-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
606506,Charles Thomas Ave,2024-03-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
606506,Charles Thomas Ave,2024-03-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
606506,Charles Thomas Ave,2024-03-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.9
606506,Charles Thomas Ave,2024-03-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.56
606506,Charles Thomas Ave,2024-03-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.46
606506,Charles Thomas Ave,2024-03-28T04:30:00.000+00:00,feeder,1,N Current (RMS),A,15.9
606506,Charles Thomas Ave,2024-03-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
606506,Charles Thomas Ave,2024-03-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
606506,Charles Thomas Ave,2024-03-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
606506,Charles Thomas Ave,2024-03-28T04:30:00.000+00:00,transformer,,Temperature,C,17.4
606506,Charles Thomas Ave,2024-03-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
606506,Charles Thomas Ave,2024-03-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
606506,Charles Thomas Ave,2024-03-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
606506,Charles Thomas Ave,2024-03-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
606506,Charles Thomas Ave,2024-03-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
606506,Charles Thomas Ave,2024-03-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
606506,Charles Thomas Ave,2024-03-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
606506,Charles Thomas Ave,2024-03-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
606506,Charles Thomas Ave,2024-03-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
606506,Charles Thomas Ave,2024-03-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.89
606506,Charles Thomas Ave,2024-03-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,2.25
606506,Charles Thomas Ave,2024-03-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.01
606506,Charles Thomas Ave,2024-03-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
606506,Charles Thomas Ave,2024-03-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
606506,Charles Thomas Ave,2024-03-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
606506,Charles Thomas Ave,2024-03-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
606506,Charles Thomas Ave,2024-03-28T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-28T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-28T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-28T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-28T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
606506,Charles Thomas Ave,2024-03-28T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-28T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-28T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-28T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
606506,Charles Thomas Ave,2024-03-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
606506,Charles Thomas Ave,2024-03-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
606506,Charles Thomas Ave,2024-03-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.11
606506,Charles Thomas Ave,2024-03-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.19
606506,Charles Thomas Ave,2024-03-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.19
606506,Charles Thomas Ave,2024-03-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,6.0
606506,Charles Thomas Ave,2024-03-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
606506,Charles Thomas Ave,2024-03-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
606506,Charles Thomas Ave,2024-03-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
606506,Charles Thomas Ave,2024-03-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
606506,Charles Thomas Ave,2024-03-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
606506,Charles Thomas Ave,2024-03-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
606506,Charles Thomas Ave,2024-03-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.6
606506,Charles Thomas Ave,2024-03-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.39
606506,Charles Thomas Ave,2024-03-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.17
606506,Charles Thomas Ave,2024-03-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,3.4
606506,Charles Thomas Ave,2024-03-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
606506,Charles Thomas Ave,2024-03-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
606506,Charles Thomas Ave,2024-03-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
606506,Charles Thomas Ave,2024-03-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
606506,Charles Thomas Ave,2024-03-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
606506,Charles Thomas Ave,2024-03-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
606506,Charles Thomas Ave,2024-03-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.12
606506,Charles Thomas Ave,2024-03-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.6
606506,Charles Thomas Ave,2024-03-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.19
606506,Charles Thomas Ave,2024-03-28T04:20:00.000+00:00,feeder,1,N Current (RMS),A,15.2
606506,Charles Thomas Ave,2024-03-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
606506,Charles Thomas Ave,2024-03-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
606506,Charles Thomas Ave,2024-03-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
606506,Charles Thomas Ave,2024-03-28T04:20:00.000+00:00,transformer,,Temperature,C,17.5
606506,Charles Thomas Ave,2024-03-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
606506,Charles Thomas Ave,2024-03-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
606506,Charles Thomas Ave,2024-03-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
606506,Charles Thomas Ave,2024-03-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
606506,Charles Thomas Ave,2024-03-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
606506,Charles Thomas Ave,2024-03-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
606506,Charles Thomas Ave,2024-03-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
606506,Charles Thomas Ave,2024-03-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
606506,Charles Thomas Ave,2024-03-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
606506,Charles Thomas Ave,2024-03-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.83
606506,Charles Thomas Ave,2024-03-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,2.26
606506,Charles Thomas Ave,2024-03-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.55
606506,Charles Thomas Ave,2024-03-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,21.9
606506,Charles Thomas Ave,2024-03-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
606506,Charles Thomas Ave,2024-03-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
606506,Charles Thomas Ave,2024-03-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
606506,Charles Thomas Ave,2024-03-28T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-28T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-28T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-28T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-28T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
606506,Charles Thomas Ave,2024-03-28T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-28T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-28T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-28T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
606506,Charles Thomas Ave,2024-03-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
606506,Charles Thomas Ave,2024-03-28T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
606506,Charles Thomas Ave,2024-03-28T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.95
606506,Charles Thomas Ave,2024-03-28T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.16
606506,Charles Thomas Ave,2024-03-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.9
606506,Charles Thomas Ave,2024-03-28T04:10:00.000+00:00,feeder,3,N Current (RMS),A,5.5
606506,Charles Thomas Ave,2024-03-28T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
606506,Charles Thomas Ave,2024-03-28T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
606506,Charles Thomas Ave,2024-03-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
606506,Charles Thomas Ave,2024-03-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
606506,Charles Thomas Ave,2024-03-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
606506,Charles Thomas Ave,2024-03-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
606506,Charles Thomas Ave,2024-03-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
606506,Charles Thomas Ave,2024-03-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.26
606506,Charles Thomas Ave,2024-03-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.09
606506,Charles Thomas Ave,2024-03-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,3.7
606506,Charles Thomas Ave,2024-03-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
606506,Charles Thomas Ave,2024-03-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
606506,Charles Thomas Ave,2024-03-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
606506,Charles Thomas Ave,2024-03-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
606506,Charles Thomas Ave,2024-03-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
606506,Charles Thomas Ave,2024-03-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
606506,Charles Thomas Ave,2024-03-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.58
606506,Charles Thomas Ave,2024-03-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.84
606506,Charles Thomas Ave,2024-03-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.62
606506,Charles Thomas Ave,2024-03-28T04:10:00.000+00:00,feeder,1,N Current (RMS),A,15.5
606506,Charles Thomas Ave,2024-03-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
606506,Charles Thomas Ave,2024-03-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
606506,Charles Thomas Ave,2024-03-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
606506,Charles Thomas Ave,2024-03-28T04:10:00.000+00:00,transformer,,Temperature,C,17.5
606506,Charles Thomas Ave,2024-03-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
606506,Charles Thomas Ave,2024-03-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
606506,Charles Thomas Ave,2024-03-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
606506,Charles Thomas Ave,2024-03-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
606506,Charles Thomas Ave,2024-03-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
606506,Charles Thomas Ave,2024-03-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
606506,Charles Thomas Ave,2024-03-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
606506,Charles Thomas Ave,2024-03-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
606506,Charles Thomas Ave,2024-03-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
606506,Charles Thomas Ave,2024-03-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.18
606506,Charles Thomas Ave,2024-03-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,2.33
606506,Charles Thomas Ave,2024-03-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.62
606506,Charles Thomas Ave,2024-03-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,21.7
606506,Charles Thomas Ave,2024-03-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
606506,Charles Thomas Ave,2024-03-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
606506,Charles Thomas Ave,2024-03-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
606506,Charles Thomas Ave,2024-03-28T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-28T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-28T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-28T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-28T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
606506,Charles Thomas Ave,2024-03-28T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-28T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-28T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-28T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
606506,Charles Thomas Ave,2024-03-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
606506,Charles Thomas Ave,2024-03-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
606506,Charles Thomas Ave,2024-03-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.14
606506,Charles Thomas Ave,2024-03-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.11
606506,Charles Thomas Ave,2024-03-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.16
606506,Charles Thomas Ave,2024-03-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,6.2
606506,Charles Thomas Ave,2024-03-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
606506,Charles Thomas Ave,2024-03-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
606506,Charles Thomas Ave,2024-03-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
606506,Charles Thomas Ave,2024-03-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
606506,Charles Thomas Ave,2024-03-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
606506,Charles Thomas Ave,2024-03-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
606506,Charles Thomas Ave,2024-03-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
606506,Charles Thomas Ave,2024-03-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
606506,Charles Thomas Ave,2024-03-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.02
606506,Charles Thomas Ave,2024-03-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,3.7
606506,Charles Thomas Ave,2024-03-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
606506,Charles Thomas Ave,2024-03-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
606506,Charles Thomas Ave,2024-03-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
606506,Charles Thomas Ave,2024-03-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
606506,Charles Thomas Ave,2024-03-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
606506,Charles Thomas Ave,2024-03-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
606506,Charles Thomas Ave,2024-03-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.29
606506,Charles Thomas Ave,2024-03-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.95
606506,Charles Thomas Ave,2024-03-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.53
606506,Charles Thomas Ave,2024-03-28T04:00:00.000+00:00,feeder,1,N Current (RMS),A,14.8
606506,Charles Thomas Ave,2024-03-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
606506,Charles Thomas Ave,2024-03-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
606506,Charles Thomas Ave,2024-03-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
606506,Charles Thomas Ave,2024-03-28T04:00:00.000+00:00,transformer,,Temperature,C,17.6
606506,Charles Thomas Ave,2024-03-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
606506,Charles Thomas Ave,2024-03-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
606506,Charles Thomas Ave,2024-03-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
606506,Charles Thomas Ave,2024-03-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
606506,Charles Thomas Ave,2024-03-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
606506,Charles Thomas Ave,2024-03-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
606506,Charles Thomas Ave,2024-03-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
606506,Charles Thomas Ave,2024-03-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
606506,Charles Thomas Ave,2024-03-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
606506,Charles Thomas Ave,2024-03-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.15
606506,Charles Thomas Ave,2024-03-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,2.37
606506,Charles Thomas Ave,2024-03-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.72
606506,Charles Thomas Ave,2024-03-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,22.3
606506,Charles Thomas Ave,2024-03-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
606506,Charles Thomas Ave,2024-03-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
606506,Charles Thomas Ave,2024-03-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
606506,Charles Thomas Ave,2024-03-28T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-28T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-28T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-28T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-28T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
606506,Charles Thomas Ave,2024-03-28T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-28T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-28T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-28T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
606506,Charles Thomas Ave,2024-03-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
606506,Charles Thomas Ave,2024-03-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
606506,Charles Thomas Ave,2024-03-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.26
606506,Charles Thomas Ave,2024-03-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
606506,Charles Thomas Ave,2024-03-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.45
606506,Charles Thomas Ave,2024-03-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,7.2
606506,Charles Thomas Ave,2024-03-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
606506,Charles Thomas Ave,2024-03-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
606506,Charles Thomas Ave,2024-03-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
606506,Charles Thomas Ave,2024-03-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
606506,Charles Thomas Ave,2024-03-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
606506,Charles Thomas Ave,2024-03-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
606506,Charles Thomas Ave,2024-03-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
606506,Charles Thomas Ave,2024-03-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.34
606506,Charles Thomas Ave,2024-03-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.04
606506,Charles Thomas Ave,2024-03-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,3.2
606506,Charles Thomas Ave,2024-03-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
606506,Charles Thomas Ave,2024-03-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
606506,Charles Thomas Ave,2024-03-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
606506,Charles Thomas Ave,2024-03-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
606506,Charles Thomas Ave,2024-03-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
606506,Charles Thomas Ave,2024-03-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
606506,Charles Thomas Ave,2024-03-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.64
606506,Charles Thomas Ave,2024-03-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.83
606506,Charles Thomas Ave,2024-03-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.36
606506,Charles Thomas Ave,2024-03-28T03:50:00.000+00:00,feeder,1,N Current (RMS),A,14.9
606506,Charles Thomas Ave,2024-03-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
606506,Charles Thomas Ave,2024-03-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
606506,Charles Thomas Ave,2024-03-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
606506,Charles Thomas Ave,2024-03-28T03:50:00.000+00:00,transformer,,Temperature,C,17.6
606506,Charles Thomas Ave,2024-03-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
606506,Charles Thomas Ave,2024-03-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
606506,Charles Thomas Ave,2024-03-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
606506,Charles Thomas Ave,2024-03-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
606506,Charles Thomas Ave,2024-03-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
606506,Charles Thomas Ave,2024-03-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
606506,Charles Thomas Ave,2024-03-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
606506,Charles Thomas Ave,2024-03-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
606506,Charles Thomas Ave,2024-03-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
606506,Charles Thomas Ave,2024-03-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.56
606506,Charles Thomas Ave,2024-03-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,2.16
606506,Charles Thomas Ave,2024-03-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.85
606506,Charles Thomas Ave,2024-03-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
606506,Charles Thomas Ave,2024-03-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
606506,Charles Thomas Ave,2024-03-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
606506,Charles Thomas Ave,2024-03-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
606506,Charles Thomas Ave,2024-03-28T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-28T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-28T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-28T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-28T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
606506,Charles Thomas Ave,2024-03-28T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-28T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-28T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-28T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
606506,Charles Thomas Ave,2024-03-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
606506,Charles Thomas Ave,2024-03-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
606506,Charles Thomas Ave,2024-03-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.35
606506,Charles Thomas Ave,2024-03-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.01
606506,Charles Thomas Ave,2024-03-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.45
606506,Charles Thomas Ave,2024-03-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,7.3
606506,Charles Thomas Ave,2024-03-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
606506,Charles Thomas Ave,2024-03-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
606506,Charles Thomas Ave,2024-03-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
606506,Charles Thomas Ave,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
606506,Charles Thomas Ave,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
606506,Charles Thomas Ave,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
606506,Charles Thomas Ave,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.61
606506,Charles Thomas Ave,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
606506,Charles Thomas Ave,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.11
606506,Charles Thomas Ave,2024-03-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,3.2
606506,Charles Thomas Ave,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
606506,Charles Thomas Ave,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
606506,Charles Thomas Ave,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
606506,Charles Thomas Ave,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
606506,Charles Thomas Ave,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
606506,Charles Thomas Ave,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
606506,Charles Thomas Ave,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.41
606506,Charles Thomas Ave,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
606506,Charles Thomas Ave,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.35
606506,Charles Thomas Ave,2024-03-28T03:40:00.000+00:00,feeder,1,N Current (RMS),A,16.1
606506,Charles Thomas Ave,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
606506,Charles Thomas Ave,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
606506,Charles Thomas Ave,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
606506,Charles Thomas Ave,2024-03-28T03:40:00.000+00:00,transformer,,Temperature,C,17.7
606506,Charles Thomas Ave,2024-03-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
606506,Charles Thomas Ave,2024-03-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
606506,Charles Thomas Ave,2024-03-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
606506,Charles Thomas Ave,2024-03-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
606506,Charles Thomas Ave,2024-03-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
606506,Charles Thomas Ave,2024-03-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
606506,Charles Thomas Ave,2024-03-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
606506,Charles Thomas Ave,2024-03-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
606506,Charles Thomas Ave,2024-03-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
606506,Charles Thomas Ave,2024-03-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.38
606506,Charles Thomas Ave,2024-03-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,2.14
606506,Charles Thomas Ave,2024-03-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.91
606506,Charles Thomas Ave,2024-03-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
606506,Charles Thomas Ave,2024-03-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
606506,Charles Thomas Ave,2024-03-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
606506,Charles Thomas Ave,2024-03-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
606506,Charles Thomas Ave,2024-03-28T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-28T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-28T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-28T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-28T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
606506,Charles Thomas Ave,2024-03-28T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-28T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-28T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-28T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
606506,Charles Thomas Ave,2024-03-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
606506,Charles Thomas Ave,2024-03-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
606506,Charles Thomas Ave,2024-03-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
606506,Charles Thomas Ave,2024-03-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.23
606506,Charles Thomas Ave,2024-03-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.27
606506,Charles Thomas Ave,2024-03-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,6.0
606506,Charles Thomas Ave,2024-03-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
606506,Charles Thomas Ave,2024-03-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
606506,Charles Thomas Ave,2024-03-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
606506,Charles Thomas Ave,2024-03-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
