Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606506,Charles Thomas Ave,2024-03-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
606506,Charles Thomas Ave,2024-03-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
606506,Charles Thomas Ave,2024-03-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.59
606506,Charles Thomas Ave,2024-03-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
606506,Charles Thomas Ave,2024-03-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.06
606506,Charles Thomas Ave,2024-03-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,3.6
606506,Charles Thomas Ave,2024-03-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
606506,Charles Thomas Ave,2024-03-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
606506,Charles Thomas Ave,2024-03-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
606506,Charles Thomas Ave,2024-03-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
606506,Charles Thomas Ave,2024-03-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
606506,Charles Thomas Ave,2024-03-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
606506,Charles Thomas Ave,2024-03-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.41
606506,Charles Thomas Ave,2024-03-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.52
606506,Charles Thomas Ave,2024-03-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.05
606506,Charles Thomas Ave,2024-03-28T03:30:00.000+00:00,feeder,1,N Current (RMS),A,15.2
606506,Charles Thomas Ave,2024-03-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
606506,Charles Thomas Ave,2024-03-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
606506,Charles Thomas Ave,2024-03-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
606506,Charles Thomas Ave,2024-03-28T03:30:00.000+00:00,transformer,,Temperature,C,17.7
606506,Charles Thomas Ave,2024-03-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
606506,Charles Thomas Ave,2024-03-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
606506,Charles Thomas Ave,2024-03-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
606506,Charles Thomas Ave,2024-03-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
606506,Charles Thomas Ave,2024-03-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
606506,Charles Thomas Ave,2024-03-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
606506,Charles Thomas Ave,2024-03-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
606506,Charles Thomas Ave,2024-03-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
606506,Charles Thomas Ave,2024-03-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
606506,Charles Thomas Ave,2024-03-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.09
606506,Charles Thomas Ave,2024-03-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,2.14
606506,Charles Thomas Ave,2024-03-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.38
606506,Charles Thomas Ave,2024-03-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
606506,Charles Thomas Ave,2024-03-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
606506,Charles Thomas Ave,2024-03-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
606506,Charles Thomas Ave,2024-03-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
606506,Charles Thomas Ave,2024-03-28T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-28T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-28T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-28T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-28T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
606506,Charles Thomas Ave,2024-03-28T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-28T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-28T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-28T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
606506,Charles Thomas Ave,2024-03-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
606506,Charles Thomas Ave,2024-03-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
606506,Charles Thomas Ave,2024-03-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.96
606506,Charles Thomas Ave,2024-03-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.21
606506,Charles Thomas Ave,2024-03-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.31
606506,Charles Thomas Ave,2024-03-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,5.7
606506,Charles Thomas Ave,2024-03-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
606506,Charles Thomas Ave,2024-03-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
606506,Charles Thomas Ave,2024-03-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
606506,Charles Thomas Ave,2024-03-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
606506,Charles Thomas Ave,2024-03-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
606506,Charles Thomas Ave,2024-03-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
606506,Charles Thomas Ave,2024-03-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.53
606506,Charles Thomas Ave,2024-03-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.33
606506,Charles Thomas Ave,2024-03-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.09
606506,Charles Thomas Ave,2024-03-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,3.6
606506,Charles Thomas Ave,2024-03-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
606506,Charles Thomas Ave,2024-03-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
606506,Charles Thomas Ave,2024-03-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
606506,Charles Thomas Ave,2024-03-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
606506,Charles Thomas Ave,2024-03-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
606506,Charles Thomas Ave,2024-03-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
606506,Charles Thomas Ave,2024-03-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.78
606506,Charles Thomas Ave,2024-03-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
606506,Charles Thomas Ave,2024-03-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.56
606506,Charles Thomas Ave,2024-03-28T03:20:00.000+00:00,feeder,1,N Current (RMS),A,13.2
606506,Charles Thomas Ave,2024-03-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
606506,Charles Thomas Ave,2024-03-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
606506,Charles Thomas Ave,2024-03-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
606506,Charles Thomas Ave,2024-03-28T03:20:00.000+00:00,transformer,,Temperature,C,17.7
606506,Charles Thomas Ave,2024-03-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
606506,Charles Thomas Ave,2024-03-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
606506,Charles Thomas Ave,2024-03-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
606506,Charles Thomas Ave,2024-03-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
606506,Charles Thomas Ave,2024-03-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
606506,Charles Thomas Ave,2024-03-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
606506,Charles Thomas Ave,2024-03-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
606506,Charles Thomas Ave,2024-03-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
606506,Charles Thomas Ave,2024-03-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
606506,Charles Thomas Ave,2024-03-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.29
606506,Charles Thomas Ave,2024-03-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,2.24
606506,Charles Thomas Ave,2024-03-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.96
606506,Charles Thomas Ave,2024-03-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,20.6
606506,Charles Thomas Ave,2024-03-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
606506,Charles Thomas Ave,2024-03-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
606506,Charles Thomas Ave,2024-03-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
606506,Charles Thomas Ave,2024-03-28T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-28T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-28T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-28T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-28T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
606506,Charles Thomas Ave,2024-03-28T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-28T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-28T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-28T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
606506,Charles Thomas Ave,2024-03-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
606506,Charles Thomas Ave,2024-03-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
606506,Charles Thomas Ave,2024-03-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.18
606506,Charles Thomas Ave,2024-03-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.31
606506,Charles Thomas Ave,2024-03-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.61
606506,Charles Thomas Ave,2024-03-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,6.9
606506,Charles Thomas Ave,2024-03-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
606506,Charles Thomas Ave,2024-03-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
606506,Charles Thomas Ave,2024-03-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
606506,Charles Thomas Ave,2024-03-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
606506,Charles Thomas Ave,2024-03-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
606506,Charles Thomas Ave,2024-03-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
606506,Charles Thomas Ave,2024-03-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.54
606506,Charles Thomas Ave,2024-03-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
606506,Charles Thomas Ave,2024-03-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.11
606506,Charles Thomas Ave,2024-03-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,3.4
606506,Charles Thomas Ave,2024-03-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
606506,Charles Thomas Ave,2024-03-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
606506,Charles Thomas Ave,2024-03-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
606506,Charles Thomas Ave,2024-03-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
606506,Charles Thomas Ave,2024-03-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
606506,Charles Thomas Ave,2024-03-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
606506,Charles Thomas Ave,2024-03-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.01
606506,Charles Thomas Ave,2024-03-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.6
606506,Charles Thomas Ave,2024-03-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.79
606506,Charles Thomas Ave,2024-03-28T03:10:00.000+00:00,feeder,1,N Current (RMS),A,13.9
606506,Charles Thomas Ave,2024-03-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
606506,Charles Thomas Ave,2024-03-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
606506,Charles Thomas Ave,2024-03-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
606506,Charles Thomas Ave,2024-03-28T03:10:00.000+00:00,transformer,,Temperature,C,17.7
606506,Charles Thomas Ave,2024-03-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
606506,Charles Thomas Ave,2024-03-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.86
606506,Charles Thomas Ave,2024-03-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
606506,Charles Thomas Ave,2024-03-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
606506,Charles Thomas Ave,2024-03-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
606506,Charles Thomas Ave,2024-03-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
606506,Charles Thomas Ave,2024-03-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
606506,Charles Thomas Ave,2024-03-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
606506,Charles Thomas Ave,2024-03-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
606506,Charles Thomas Ave,2024-03-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.74
606506,Charles Thomas Ave,2024-03-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,2.4
606506,Charles Thomas Ave,2024-03-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.51
606506,Charles Thomas Ave,2024-03-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,21.2
606506,Charles Thomas Ave,2024-03-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
606506,Charles Thomas Ave,2024-03-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
606506,Charles Thomas Ave,2024-03-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
606506,Charles Thomas Ave,2024-03-28T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-28T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-28T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-28T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-28T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
606506,Charles Thomas Ave,2024-03-28T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-28T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-28T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-28T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
606506,Charles Thomas Ave,2024-03-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
606506,Charles Thomas Ave,2024-03-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
606506,Charles Thomas Ave,2024-03-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
606506,Charles Thomas Ave,2024-03-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.22
606506,Charles Thomas Ave,2024-03-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.34
606506,Charles Thomas Ave,2024-03-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,6.2
606506,Charles Thomas Ave,2024-03-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
606506,Charles Thomas Ave,2024-03-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
606506,Charles Thomas Ave,2024-03-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
606506,Charles Thomas Ave,2024-03-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
606506,Charles Thomas Ave,2024-03-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
606506,Charles Thomas Ave,2024-03-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
606506,Charles Thomas Ave,2024-03-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.62
606506,Charles Thomas Ave,2024-03-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.32
606506,Charles Thomas Ave,2024-03-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.12
606506,Charles Thomas Ave,2024-03-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,3.7
606506,Charles Thomas Ave,2024-03-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
606506,Charles Thomas Ave,2024-03-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
606506,Charles Thomas Ave,2024-03-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
606506,Charles Thomas Ave,2024-03-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
606506,Charles Thomas Ave,2024-03-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
606506,Charles Thomas Ave,2024-03-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
606506,Charles Thomas Ave,2024-03-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.13
606506,Charles Thomas Ave,2024-03-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.56
606506,Charles Thomas Ave,2024-03-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.96
606506,Charles Thomas Ave,2024-03-28T03:00:00.000+00:00,feeder,1,N Current (RMS),A,14.1
606506,Charles Thomas Ave,2024-03-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
606506,Charles Thomas Ave,2024-03-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
606506,Charles Thomas Ave,2024-03-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
606506,Charles Thomas Ave,2024-03-28T03:00:00.000+00:00,transformer,,Temperature,C,17.8
606506,Charles Thomas Ave,2024-03-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
606506,Charles Thomas Ave,2024-03-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.46
606506,Charles Thomas Ave,2024-03-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
606506,Charles Thomas Ave,2024-03-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
606506,Charles Thomas Ave,2024-03-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
606506,Charles Thomas Ave,2024-03-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
606506,Charles Thomas Ave,2024-03-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
606506,Charles Thomas Ave,2024-03-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
606506,Charles Thomas Ave,2024-03-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
606506,Charles Thomas Ave,2024-03-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.76
606506,Charles Thomas Ave,2024-03-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,2.18
606506,Charles Thomas Ave,2024-03-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.42
606506,Charles Thomas Ave,2024-03-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,22.1
606506,Charles Thomas Ave,2024-03-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
606506,Charles Thomas Ave,2024-03-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
606506,Charles Thomas Ave,2024-03-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
606506,Charles Thomas Ave,2024-03-28T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-28T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-28T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-28T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-28T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
606506,Charles Thomas Ave,2024-03-28T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-28T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-28T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-28T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
606506,Charles Thomas Ave,2024-03-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
606506,Charles Thomas Ave,2024-03-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
606506,Charles Thomas Ave,2024-03-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.2
606506,Charles Thomas Ave,2024-03-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.29
606506,Charles Thomas Ave,2024-03-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.39
606506,Charles Thomas Ave,2024-03-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,6.1
606506,Charles Thomas Ave,2024-03-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
606506,Charles Thomas Ave,2024-03-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
606506,Charles Thomas Ave,2024-03-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
606506,Charles Thomas Ave,2024-03-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
606506,Charles Thomas Ave,2024-03-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
606506,Charles Thomas Ave,2024-03-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
606506,Charles Thomas Ave,2024-03-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.57
606506,Charles Thomas Ave,2024-03-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.32
606506,Charles Thomas Ave,2024-03-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.13
606506,Charles Thomas Ave,2024-03-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,3.5
606506,Charles Thomas Ave,2024-03-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
606506,Charles Thomas Ave,2024-03-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
606506,Charles Thomas Ave,2024-03-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
606506,Charles Thomas Ave,2024-03-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
606506,Charles Thomas Ave,2024-03-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
606506,Charles Thomas Ave,2024-03-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
606506,Charles Thomas Ave,2024-03-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.24
606506,Charles Thomas Ave,2024-03-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
606506,Charles Thomas Ave,2024-03-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.95
606506,Charles Thomas Ave,2024-03-28T02:50:00.000+00:00,feeder,1,N Current (RMS),A,14.4
606506,Charles Thomas Ave,2024-03-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
606506,Charles Thomas Ave,2024-03-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
606506,Charles Thomas Ave,2024-03-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
606506,Charles Thomas Ave,2024-03-28T02:50:00.000+00:00,transformer,,Temperature,C,17.7
606506,Charles Thomas Ave,2024-03-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
606506,Charles Thomas Ave,2024-03-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.47
606506,Charles Thomas Ave,2024-03-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
606506,Charles Thomas Ave,2024-03-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
606506,Charles Thomas Ave,2024-03-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
606506,Charles Thomas Ave,2024-03-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
606506,Charles Thomas Ave,2024-03-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
606506,Charles Thomas Ave,2024-03-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
606506,Charles Thomas Ave,2024-03-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
606506,Charles Thomas Ave,2024-03-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.02
606506,Charles Thomas Ave,2024-03-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,2.3
606506,Charles Thomas Ave,2024-03-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.47
606506,Charles Thomas Ave,2024-03-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,22.1
606506,Charles Thomas Ave,2024-03-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
606506,Charles Thomas Ave,2024-03-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
606506,Charles Thomas Ave,2024-03-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
606506,Charles Thomas Ave,2024-03-28T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-28T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-28T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-28T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-28T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
606506,Charles Thomas Ave,2024-03-28T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-28T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-28T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-28T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
606506,Charles Thomas Ave,2024-03-28T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
606506,Charles Thomas Ave,2024-03-28T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
606506,Charles Thomas Ave,2024-03-28T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.28
606506,Charles Thomas Ave,2024-03-28T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.31
606506,Charles Thomas Ave,2024-03-28T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.19
606506,Charles Thomas Ave,2024-03-28T02:40:00.000+00:00,feeder,3,N Current (RMS),A,6.4
606506,Charles Thomas Ave,2024-03-28T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
606506,Charles Thomas Ave,2024-03-28T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
606506,Charles Thomas Ave,2024-03-28T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
606506,Charles Thomas Ave,2024-03-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
606506,Charles Thomas Ave,2024-03-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
606506,Charles Thomas Ave,2024-03-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
606506,Charles Thomas Ave,2024-03-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
606506,Charles Thomas Ave,2024-03-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.33
606506,Charles Thomas Ave,2024-03-28T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.06
606506,Charles Thomas Ave,2024-03-28T02:40:00.000+00:00,feeder,2,N Current (RMS),A,3.6
606506,Charles Thomas Ave,2024-03-28T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
606506,Charles Thomas Ave,2024-03-28T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
606506,Charles Thomas Ave,2024-03-28T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
606506,Charles Thomas Ave,2024-03-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
606506,Charles Thomas Ave,2024-03-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
606506,Charles Thomas Ave,2024-03-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
606506,Charles Thomas Ave,2024-03-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.91
606506,Charles Thomas Ave,2024-03-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.85
606506,Charles Thomas Ave,2024-03-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.77
606506,Charles Thomas Ave,2024-03-28T02:40:00.000+00:00,feeder,1,N Current (RMS),A,12.8
606506,Charles Thomas Ave,2024-03-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
606506,Charles Thomas Ave,2024-03-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
606506,Charles Thomas Ave,2024-03-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
606506,Charles Thomas Ave,2024-03-28T02:40:00.000+00:00,transformer,,Temperature,C,17.8
606506,Charles Thomas Ave,2024-03-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
606506,Charles Thomas Ave,2024-03-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.02
606506,Charles Thomas Ave,2024-03-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
606506,Charles Thomas Ave,2024-03-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
606506,Charles Thomas Ave,2024-03-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
606506,Charles Thomas Ave,2024-03-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
606506,Charles Thomas Ave,2024-03-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
606506,Charles Thomas Ave,2024-03-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
606506,Charles Thomas Ave,2024-03-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
606506,Charles Thomas Ave,2024-03-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.91
606506,Charles Thomas Ave,2024-03-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,2.56
606506,Charles Thomas Ave,2024-03-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.03
606506,Charles Thomas Ave,2024-03-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,21.1
606506,Charles Thomas Ave,2024-03-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
606506,Charles Thomas Ave,2024-03-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
606506,Charles Thomas Ave,2024-03-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
606506,Charles Thomas Ave,2024-03-28T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-28T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-28T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-28T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-28T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
606506,Charles Thomas Ave,2024-03-28T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-28T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-28T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-28T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
606506,Charles Thomas Ave,2024-03-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
606506,Charles Thomas Ave,2024-03-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
606506,Charles Thomas Ave,2024-03-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
606506,Charles Thomas Ave,2024-03-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.21
606506,Charles Thomas Ave,2024-03-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.34
606506,Charles Thomas Ave,2024-03-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,6.9
606506,Charles Thomas Ave,2024-03-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
606506,Charles Thomas Ave,2024-03-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
606506,Charles Thomas Ave,2024-03-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
606506,Charles Thomas Ave,2024-03-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
606506,Charles Thomas Ave,2024-03-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
606506,Charles Thomas Ave,2024-03-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
606506,Charles Thomas Ave,2024-03-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.6
606506,Charles Thomas Ave,2024-03-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.36
606506,Charles Thomas Ave,2024-03-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.04
606506,Charles Thomas Ave,2024-03-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,3.4
606506,Charles Thomas Ave,2024-03-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
606506,Charles Thomas Ave,2024-03-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
606506,Charles Thomas Ave,2024-03-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
606506,Charles Thomas Ave,2024-03-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
606506,Charles Thomas Ave,2024-03-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
606506,Charles Thomas Ave,2024-03-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
606506,Charles Thomas Ave,2024-03-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.01
606506,Charles Thomas Ave,2024-03-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.78
606506,Charles Thomas Ave,2024-03-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.59
606506,Charles Thomas Ave,2024-03-28T02:30:00.000+00:00,feeder,1,N Current (RMS),A,12.6
606506,Charles Thomas Ave,2024-03-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
606506,Charles Thomas Ave,2024-03-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
606506,Charles Thomas Ave,2024-03-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
606506,Charles Thomas Ave,2024-03-28T02:30:00.000+00:00,transformer,,Temperature,C,17.8
606506,Charles Thomas Ave,2024-03-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
606506,Charles Thomas Ave,2024-03-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.03
606506,Charles Thomas Ave,2024-03-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
606506,Charles Thomas Ave,2024-03-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
606506,Charles Thomas Ave,2024-03-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
606506,Charles Thomas Ave,2024-03-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
606506,Charles Thomas Ave,2024-03-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
606506,Charles Thomas Ave,2024-03-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
606506,Charles Thomas Ave,2024-03-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
606506,Charles Thomas Ave,2024-03-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.52
606506,Charles Thomas Ave,2024-03-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,2.42
606506,Charles Thomas Ave,2024-03-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.97
606506,Charles Thomas Ave,2024-03-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,21.0
606506,Charles Thomas Ave,2024-03-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
606506,Charles Thomas Ave,2024-03-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
606506,Charles Thomas Ave,2024-03-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
606506,Charles Thomas Ave,2024-03-28T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-28T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-28T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-28T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-28T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
606506,Charles Thomas Ave,2024-03-28T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-28T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-28T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-28T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-28T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
606506,Charles Thomas Ave,2024-03-28T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
606506,Charles Thomas Ave,2024-03-28T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
606506,Charles Thomas Ave,2024-03-28T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.24
606506,Charles Thomas Ave,2024-03-28T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.17
606506,Charles Thomas Ave,2024-03-28T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.41
606506,Charles Thomas Ave,2024-03-28T02:20:00.000+00:00,feeder,3,N Current (RMS),A,6.8
606506,Charles Thomas Ave,2024-03-28T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
606506,Charles Thomas Ave,2024-03-28T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
606506,Charles Thomas Ave,2024-03-28T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
606506,Charles Thomas Ave,2024-03-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
606506,Charles Thomas Ave,2024-03-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
606506,Charles Thomas Ave,2024-03-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
606506,Charles Thomas Ave,2024-03-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.58
606506,Charles Thomas Ave,2024-03-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.32
606506,Charles Thomas Ave,2024-03-28T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.18
606506,Charles Thomas Ave,2024-03-28T02:20:00.000+00:00,feeder,2,N Current (RMS),A,3.9
606506,Charles Thomas Ave,2024-03-28T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
606506,Charles Thomas Ave,2024-03-28T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
606506,Charles Thomas Ave,2024-03-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
606506,Charles Thomas Ave,2024-03-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
606506,Charles Thomas Ave,2024-03-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
606506,Charles Thomas Ave,2024-03-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
606506,Charles Thomas Ave,2024-03-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.2
606506,Charles Thomas Ave,2024-03-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
606506,Charles Thomas Ave,2024-03-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.16
606506,Charles Thomas Ave,2024-03-28T02:20:00.000+00:00,feeder,1,N Current (RMS),A,15.7
606506,Charles Thomas Ave,2024-03-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
606506,Charles Thomas Ave,2024-03-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
606506,Charles Thomas Ave,2024-03-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
606506,Charles Thomas Ave,2024-03-28T02:20:00.000+00:00,transformer,,Temperature,C,17.8
606506,Charles Thomas Ave,2024-03-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
606506,Charles Thomas Ave,2024-03-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
606506,Charles Thomas Ave,2024-03-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
606506,Charles Thomas Ave,2024-03-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
606506,Charles Thomas Ave,2024-03-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
606506,Charles Thomas Ave,2024-03-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
606506,Charles Thomas Ave,2024-03-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
606506,Charles Thomas Ave,2024-03-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
606506,Charles Thomas Ave,2024-03-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
606506,Charles Thomas Ave,2024-03-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.04
606506,Charles Thomas Ave,2024-03-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,2.18
606506,Charles Thomas Ave,2024-03-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.76
606506,Charles Thomas Ave,2024-03-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,24.5
606506,Charles Thomas Ave,2024-03-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
606506,Charles Thomas Ave,2024-03-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
606506,Charles Thomas Ave,2024-03-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
606506,Charles Thomas Ave,2024-03-28T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-28T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-28T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-28T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-28T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
606506,Charles Thomas Ave,2024-03-28T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-28T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-28T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-28T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-28T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
606506,Charles Thomas Ave,2024-03-28T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
606506,Charles Thomas Ave,2024-03-28T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
606506,Charles Thomas Ave,2024-03-28T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.26
606506,Charles Thomas Ave,2024-03-28T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.26
606506,Charles Thomas Ave,2024-03-28T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.35
606506,Charles Thomas Ave,2024-03-28T02:10:00.000+00:00,feeder,3,N Current (RMS),A,6.7
606506,Charles Thomas Ave,2024-03-28T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
606506,Charles Thomas Ave,2024-03-28T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
606506,Charles Thomas Ave,2024-03-28T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
606506,Charles Thomas Ave,2024-03-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
606506,Charles Thomas Ave,2024-03-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
606506,Charles Thomas Ave,2024-03-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
606506,Charles Thomas Ave,2024-03-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.55
606506,Charles Thomas Ave,2024-03-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.3
606506,Charles Thomas Ave,2024-03-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.26
606506,Charles Thomas Ave,2024-03-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,4.3
606506,Charles Thomas Ave,2024-03-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
606506,Charles Thomas Ave,2024-03-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
606506,Charles Thomas Ave,2024-03-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
606506,Charles Thomas Ave,2024-03-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
606506,Charles Thomas Ave,2024-03-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
606506,Charles Thomas Ave,2024-03-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
606506,Charles Thomas Ave,2024-03-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.12
606506,Charles Thomas Ave,2024-03-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.67
606506,Charles Thomas Ave,2024-03-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.49
606506,Charles Thomas Ave,2024-03-28T02:10:00.000+00:00,feeder,1,N Current (RMS),A,14.9
606506,Charles Thomas Ave,2024-03-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
606506,Charles Thomas Ave,2024-03-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
606506,Charles Thomas Ave,2024-03-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
606506,Charles Thomas Ave,2024-03-28T02:10:00.000+00:00,transformer,,Temperature,C,17.9
606506,Charles Thomas Ave,2024-03-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
606506,Charles Thomas Ave,2024-03-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.25
606506,Charles Thomas Ave,2024-03-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
606506,Charles Thomas Ave,2024-03-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
606506,Charles Thomas Ave,2024-03-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
606506,Charles Thomas Ave,2024-03-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
606506,Charles Thomas Ave,2024-03-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
606506,Charles Thomas Ave,2024-03-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
606506,Charles Thomas Ave,2024-03-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
606506,Charles Thomas Ave,2024-03-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.94
606506,Charles Thomas Ave,2024-03-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,2.3
606506,Charles Thomas Ave,2024-03-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.11
606506,Charles Thomas Ave,2024-03-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
606506,Charles Thomas Ave,2024-03-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
606506,Charles Thomas Ave,2024-03-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
606506,Charles Thomas Ave,2024-03-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
606506,Charles Thomas Ave,2024-03-28T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-28T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-28T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-28T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-28T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
606506,Charles Thomas Ave,2024-03-28T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-28T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-28T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-28T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
606506,Charles Thomas Ave,2024-03-28T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
606506,Charles Thomas Ave,2024-03-28T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
606506,Charles Thomas Ave,2024-03-28T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.21
606506,Charles Thomas Ave,2024-03-28T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.3
606506,Charles Thomas Ave,2024-03-28T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.02
606506,Charles Thomas Ave,2024-03-28T02:00:00.000+00:00,feeder,3,N Current (RMS),A,6.6
606506,Charles Thomas Ave,2024-03-28T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
606506,Charles Thomas Ave,2024-03-28T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
606506,Charles Thomas Ave,2024-03-28T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
606506,Charles Thomas Ave,2024-03-28T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
606506,Charles Thomas Ave,2024-03-28T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
606506,Charles Thomas Ave,2024-03-28T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
606506,Charles Thomas Ave,2024-03-28T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.56
606506,Charles Thomas Ave,2024-03-28T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.35
606506,Charles Thomas Ave,2024-03-28T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.27
606506,Charles Thomas Ave,2024-03-28T02:00:00.000+00:00,feeder,2,N Current (RMS),A,4.2
606506,Charles Thomas Ave,2024-03-28T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
606506,Charles Thomas Ave,2024-03-28T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
606506,Charles Thomas Ave,2024-03-28T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
606506,Charles Thomas Ave,2024-03-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
606506,Charles Thomas Ave,2024-03-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
606506,Charles Thomas Ave,2024-03-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
606506,Charles Thomas Ave,2024-03-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.76
606506,Charles Thomas Ave,2024-03-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.79
606506,Charles Thomas Ave,2024-03-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.89
606506,Charles Thomas Ave,2024-03-28T02:00:00.000+00:00,feeder,1,N Current (RMS),A,14.1
606506,Charles Thomas Ave,2024-03-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
606506,Charles Thomas Ave,2024-03-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
606506,Charles Thomas Ave,2024-03-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
606506,Charles Thomas Ave,2024-03-28T02:00:00.000+00:00,transformer,,Temperature,C,17.9
606506,Charles Thomas Ave,2024-03-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
606506,Charles Thomas Ave,2024-03-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
