Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606506,Charles Thomas Ave,2024-03-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
606506,Charles Thomas Ave,2024-03-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
606506,Charles Thomas Ave,2024-03-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
606506,Charles Thomas Ave,2024-03-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
606506,Charles Thomas Ave,2024-03-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
606506,Charles Thomas Ave,2024-03-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
606506,Charles Thomas Ave,2024-03-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
606506,Charles Thomas Ave,2024-03-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.54
606506,Charles Thomas Ave,2024-03-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,2.51
606506,Charles Thomas Ave,2024-03-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.18
606506,Charles Thomas Ave,2024-03-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,22.6
606506,Charles Thomas Ave,2024-03-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
606506,Charles Thomas Ave,2024-03-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
606506,Charles Thomas Ave,2024-03-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
606506,Charles Thomas Ave,2024-03-28T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-28T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-28T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-28T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-28T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
606506,Charles Thomas Ave,2024-03-28T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-28T01:50:00.000+00:00,feeder,4,N Current (RMS),A,1.1
606506,Charles Thomas Ave,2024-03-28T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-28T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-28T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
606506,Charles Thomas Ave,2024-03-28T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
606506,Charles Thomas Ave,2024-03-28T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
606506,Charles Thomas Ave,2024-03-28T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.3
606506,Charles Thomas Ave,2024-03-28T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.36
606506,Charles Thomas Ave,2024-03-28T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.94
606506,Charles Thomas Ave,2024-03-28T01:50:00.000+00:00,feeder,3,N Current (RMS),A,6.8
606506,Charles Thomas Ave,2024-03-28T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
606506,Charles Thomas Ave,2024-03-28T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
606506,Charles Thomas Ave,2024-03-28T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
606506,Charles Thomas Ave,2024-03-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
606506,Charles Thomas Ave,2024-03-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
606506,Charles Thomas Ave,2024-03-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
606506,Charles Thomas Ave,2024-03-28T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.5
606506,Charles Thomas Ave,2024-03-28T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.4
606506,Charles Thomas Ave,2024-03-28T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.19
606506,Charles Thomas Ave,2024-03-28T01:50:00.000+00:00,feeder,2,N Current (RMS),A,3.7
606506,Charles Thomas Ave,2024-03-28T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
606506,Charles Thomas Ave,2024-03-28T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
606506,Charles Thomas Ave,2024-03-28T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
606506,Charles Thomas Ave,2024-03-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
606506,Charles Thomas Ave,2024-03-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
606506,Charles Thomas Ave,2024-03-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
606506,Charles Thomas Ave,2024-03-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.09
606506,Charles Thomas Ave,2024-03-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.86
606506,Charles Thomas Ave,2024-03-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.86
606506,Charles Thomas Ave,2024-03-28T01:50:00.000+00:00,feeder,1,N Current (RMS),A,13.6
606506,Charles Thomas Ave,2024-03-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
606506,Charles Thomas Ave,2024-03-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
606506,Charles Thomas Ave,2024-03-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
606506,Charles Thomas Ave,2024-03-28T01:50:00.000+00:00,transformer,,Temperature,C,18.1
606506,Charles Thomas Ave,2024-03-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
606506,Charles Thomas Ave,2024-03-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
606506,Charles Thomas Ave,2024-03-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
606506,Charles Thomas Ave,2024-03-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
606506,Charles Thomas Ave,2024-03-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
606506,Charles Thomas Ave,2024-03-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
606506,Charles Thomas Ave,2024-03-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
606506,Charles Thomas Ave,2024-03-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
606506,Charles Thomas Ave,2024-03-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
606506,Charles Thomas Ave,2024-03-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.93
606506,Charles Thomas Ave,2024-03-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,2.69
606506,Charles Thomas Ave,2024-03-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.99
606506,Charles Thomas Ave,2024-03-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,21.1
606506,Charles Thomas Ave,2024-03-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
606506,Charles Thomas Ave,2024-03-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
606506,Charles Thomas Ave,2024-03-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
606506,Charles Thomas Ave,2024-03-28T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-28T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-28T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-28T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-28T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
606506,Charles Thomas Ave,2024-03-28T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-28T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-28T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-28T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
606506,Charles Thomas Ave,2024-03-28T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
606506,Charles Thomas Ave,2024-03-28T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
606506,Charles Thomas Ave,2024-03-28T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.38
606506,Charles Thomas Ave,2024-03-28T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.55
606506,Charles Thomas Ave,2024-03-28T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.04
606506,Charles Thomas Ave,2024-03-28T01:40:00.000+00:00,feeder,3,N Current (RMS),A,6.8
606506,Charles Thomas Ave,2024-03-28T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
606506,Charles Thomas Ave,2024-03-28T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
606506,Charles Thomas Ave,2024-03-28T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
606506,Charles Thomas Ave,2024-03-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
606506,Charles Thomas Ave,2024-03-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
606506,Charles Thomas Ave,2024-03-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
606506,Charles Thomas Ave,2024-03-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.5
606506,Charles Thomas Ave,2024-03-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.38
606506,Charles Thomas Ave,2024-03-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.82
606506,Charles Thomas Ave,2024-03-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,2.6
606506,Charles Thomas Ave,2024-03-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
606506,Charles Thomas Ave,2024-03-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
606506,Charles Thomas Ave,2024-03-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
606506,Charles Thomas Ave,2024-03-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
606506,Charles Thomas Ave,2024-03-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
606506,Charles Thomas Ave,2024-03-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
606506,Charles Thomas Ave,2024-03-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.59
606506,Charles Thomas Ave,2024-03-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.74
606506,Charles Thomas Ave,2024-03-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.89
606506,Charles Thomas Ave,2024-03-28T01:40:00.000+00:00,feeder,1,N Current (RMS),A,15.6
606506,Charles Thomas Ave,2024-03-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
606506,Charles Thomas Ave,2024-03-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
606506,Charles Thomas Ave,2024-03-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
606506,Charles Thomas Ave,2024-03-28T01:40:00.000+00:00,transformer,,Temperature,C,18.2
606506,Charles Thomas Ave,2024-03-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
606506,Charles Thomas Ave,2024-03-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
606506,Charles Thomas Ave,2024-03-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
606506,Charles Thomas Ave,2024-03-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
606506,Charles Thomas Ave,2024-03-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
606506,Charles Thomas Ave,2024-03-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
606506,Charles Thomas Ave,2024-03-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
606506,Charles Thomas Ave,2024-03-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
606506,Charles Thomas Ave,2024-03-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
606506,Charles Thomas Ave,2024-03-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.49
606506,Charles Thomas Ave,2024-03-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,2.76
606506,Charles Thomas Ave,2024-03-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.76
606506,Charles Thomas Ave,2024-03-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,21.9
606506,Charles Thomas Ave,2024-03-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
606506,Charles Thomas Ave,2024-03-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
606506,Charles Thomas Ave,2024-03-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
606506,Charles Thomas Ave,2024-03-28T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-28T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-28T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-28T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-28T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
606506,Charles Thomas Ave,2024-03-28T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-28T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-28T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-28T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
606506,Charles Thomas Ave,2024-03-28T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
606506,Charles Thomas Ave,2024-03-28T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
606506,Charles Thomas Ave,2024-03-28T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.4
606506,Charles Thomas Ave,2024-03-28T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.62
606506,Charles Thomas Ave,2024-03-28T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.29
606506,Charles Thomas Ave,2024-03-28T01:30:00.000+00:00,feeder,3,N Current (RMS),A,6.6
606506,Charles Thomas Ave,2024-03-28T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
606506,Charles Thomas Ave,2024-03-28T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
606506,Charles Thomas Ave,2024-03-28T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
606506,Charles Thomas Ave,2024-03-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
606506,Charles Thomas Ave,2024-03-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
606506,Charles Thomas Ave,2024-03-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
606506,Charles Thomas Ave,2024-03-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.63
606506,Charles Thomas Ave,2024-03-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.26
606506,Charles Thomas Ave,2024-03-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.92
606506,Charles Thomas Ave,2024-03-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,3.4
606506,Charles Thomas Ave,2024-03-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
606506,Charles Thomas Ave,2024-03-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
606506,Charles Thomas Ave,2024-03-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
606506,Charles Thomas Ave,2024-03-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
606506,Charles Thomas Ave,2024-03-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
606506,Charles Thomas Ave,2024-03-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
606506,Charles Thomas Ave,2024-03-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.22
606506,Charles Thomas Ave,2024-03-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
606506,Charles Thomas Ave,2024-03-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.26
606506,Charles Thomas Ave,2024-03-28T01:30:00.000+00:00,feeder,1,N Current (RMS),A,13.8
606506,Charles Thomas Ave,2024-03-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
606506,Charles Thomas Ave,2024-03-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
606506,Charles Thomas Ave,2024-03-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
606506,Charles Thomas Ave,2024-03-28T01:30:00.000+00:00,transformer,,Temperature,C,18.2
606506,Charles Thomas Ave,2024-03-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
606506,Charles Thomas Ave,2024-03-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
606506,Charles Thomas Ave,2024-03-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
606506,Charles Thomas Ave,2024-03-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
606506,Charles Thomas Ave,2024-03-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
606506,Charles Thomas Ave,2024-03-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
606506,Charles Thomas Ave,2024-03-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
606506,Charles Thomas Ave,2024-03-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
606506,Charles Thomas Ave,2024-03-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
606506,Charles Thomas Ave,2024-03-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.26
606506,Charles Thomas Ave,2024-03-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,2.78
606506,Charles Thomas Ave,2024-03-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.47
606506,Charles Thomas Ave,2024-03-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,21.0
606506,Charles Thomas Ave,2024-03-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
606506,Charles Thomas Ave,2024-03-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
606506,Charles Thomas Ave,2024-03-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
606506,Charles Thomas Ave,2024-03-28T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-28T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-28T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-28T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-28T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
606506,Charles Thomas Ave,2024-03-28T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-28T01:20:00.000+00:00,feeder,4,N Current (RMS),A,1.1
606506,Charles Thomas Ave,2024-03-28T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-28T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-28T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
606506,Charles Thomas Ave,2024-03-28T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
606506,Charles Thomas Ave,2024-03-28T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
606506,Charles Thomas Ave,2024-03-28T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.36
606506,Charles Thomas Ave,2024-03-28T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.52
606506,Charles Thomas Ave,2024-03-28T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.52
606506,Charles Thomas Ave,2024-03-28T01:20:00.000+00:00,feeder,3,N Current (RMS),A,9.2
606506,Charles Thomas Ave,2024-03-28T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
606506,Charles Thomas Ave,2024-03-28T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
606506,Charles Thomas Ave,2024-03-28T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
606506,Charles Thomas Ave,2024-03-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
606506,Charles Thomas Ave,2024-03-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
606506,Charles Thomas Ave,2024-03-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
606506,Charles Thomas Ave,2024-03-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
606506,Charles Thomas Ave,2024-03-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
606506,Charles Thomas Ave,2024-03-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.94
606506,Charles Thomas Ave,2024-03-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,3.5
606506,Charles Thomas Ave,2024-03-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
606506,Charles Thomas Ave,2024-03-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
606506,Charles Thomas Ave,2024-03-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
606506,Charles Thomas Ave,2024-03-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
606506,Charles Thomas Ave,2024-03-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
606506,Charles Thomas Ave,2024-03-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
606506,Charles Thomas Ave,2024-03-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.96
606506,Charles Thomas Ave,2024-03-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.78
606506,Charles Thomas Ave,2024-03-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.86
606506,Charles Thomas Ave,2024-03-28T01:20:00.000+00:00,feeder,1,N Current (RMS),A,8.9
606506,Charles Thomas Ave,2024-03-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
606506,Charles Thomas Ave,2024-03-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
606506,Charles Thomas Ave,2024-03-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
606506,Charles Thomas Ave,2024-03-28T01:20:00.000+00:00,transformer,,Temperature,C,18.3
606506,Charles Thomas Ave,2024-03-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
606506,Charles Thomas Ave,2024-03-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
606506,Charles Thomas Ave,2024-03-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
606506,Charles Thomas Ave,2024-03-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
606506,Charles Thomas Ave,2024-03-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
606506,Charles Thomas Ave,2024-03-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
606506,Charles Thomas Ave,2024-03-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
606506,Charles Thomas Ave,2024-03-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
606506,Charles Thomas Ave,2024-03-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
606506,Charles Thomas Ave,2024-03-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.08
606506,Charles Thomas Ave,2024-03-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,2.68
606506,Charles Thomas Ave,2024-03-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.33
606506,Charles Thomas Ave,2024-03-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,18.5
606506,Charles Thomas Ave,2024-03-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
606506,Charles Thomas Ave,2024-03-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
606506,Charles Thomas Ave,2024-03-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
606506,Charles Thomas Ave,2024-03-28T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-28T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-28T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-28T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-28T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
606506,Charles Thomas Ave,2024-03-28T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-28T01:10:00.000+00:00,feeder,4,N Current (RMS),A,1.1
606506,Charles Thomas Ave,2024-03-28T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-28T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-28T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
606506,Charles Thomas Ave,2024-03-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
606506,Charles Thomas Ave,2024-03-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
606506,Charles Thomas Ave,2024-03-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.27
606506,Charles Thomas Ave,2024-03-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.45
606506,Charles Thomas Ave,2024-03-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.79
606506,Charles Thomas Ave,2024-03-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,6.6
606506,Charles Thomas Ave,2024-03-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
606506,Charles Thomas Ave,2024-03-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
606506,Charles Thomas Ave,2024-03-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
606506,Charles Thomas Ave,2024-03-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
606506,Charles Thomas Ave,2024-03-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
606506,Charles Thomas Ave,2024-03-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
606506,Charles Thomas Ave,2024-03-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
606506,Charles Thomas Ave,2024-03-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.37
606506,Charles Thomas Ave,2024-03-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.9
606506,Charles Thomas Ave,2024-03-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,3.3
606506,Charles Thomas Ave,2024-03-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
606506,Charles Thomas Ave,2024-03-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
606506,Charles Thomas Ave,2024-03-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
606506,Charles Thomas Ave,2024-03-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
606506,Charles Thomas Ave,2024-03-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
606506,Charles Thomas Ave,2024-03-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
606506,Charles Thomas Ave,2024-03-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.04
606506,Charles Thomas Ave,2024-03-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
606506,Charles Thomas Ave,2024-03-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.79
606506,Charles Thomas Ave,2024-03-28T01:10:00.000+00:00,feeder,1,N Current (RMS),A,8.5
606506,Charles Thomas Ave,2024-03-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
606506,Charles Thomas Ave,2024-03-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
606506,Charles Thomas Ave,2024-03-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
606506,Charles Thomas Ave,2024-03-28T01:10:00.000+00:00,transformer,,Temperature,C,18.3
606506,Charles Thomas Ave,2024-03-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
606506,Charles Thomas Ave,2024-03-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
606506,Charles Thomas Ave,2024-03-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
606506,Charles Thomas Ave,2024-03-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
606506,Charles Thomas Ave,2024-03-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
606506,Charles Thomas Ave,2024-03-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
606506,Charles Thomas Ave,2024-03-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
606506,Charles Thomas Ave,2024-03-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
606506,Charles Thomas Ave,2024-03-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
606506,Charles Thomas Ave,2024-03-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.02
606506,Charles Thomas Ave,2024-03-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,2.76
606506,Charles Thomas Ave,2024-03-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.49
606506,Charles Thomas Ave,2024-03-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,15.5
606506,Charles Thomas Ave,2024-03-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
606506,Charles Thomas Ave,2024-03-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
606506,Charles Thomas Ave,2024-03-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
606506,Charles Thomas Ave,2024-03-28T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-28T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-28T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-28T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-28T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
606506,Charles Thomas Ave,2024-03-28T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-28T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-28T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-28T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-28T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
606506,Charles Thomas Ave,2024-03-28T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
606506,Charles Thomas Ave,2024-03-28T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
606506,Charles Thomas Ave,2024-03-28T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.51
606506,Charles Thomas Ave,2024-03-28T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.38
606506,Charles Thomas Ave,2024-03-28T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.61
606506,Charles Thomas Ave,2024-03-28T01:00:00.000+00:00,feeder,3,N Current (RMS),A,6.7
606506,Charles Thomas Ave,2024-03-28T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
606506,Charles Thomas Ave,2024-03-28T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
606506,Charles Thomas Ave,2024-03-28T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
606506,Charles Thomas Ave,2024-03-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
606506,Charles Thomas Ave,2024-03-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
606506,Charles Thomas Ave,2024-03-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
606506,Charles Thomas Ave,2024-03-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.59
606506,Charles Thomas Ave,2024-03-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.38
606506,Charles Thomas Ave,2024-03-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.98
606506,Charles Thomas Ave,2024-03-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,3.6
606506,Charles Thomas Ave,2024-03-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
606506,Charles Thomas Ave,2024-03-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
606506,Charles Thomas Ave,2024-03-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
606506,Charles Thomas Ave,2024-03-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
606506,Charles Thomas Ave,2024-03-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
606506,Charles Thomas Ave,2024-03-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
606506,Charles Thomas Ave,2024-03-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.34
606506,Charles Thomas Ave,2024-03-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.76
606506,Charles Thomas Ave,2024-03-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.06
606506,Charles Thomas Ave,2024-03-28T01:00:00.000+00:00,feeder,1,N Current (RMS),A,9.7
606506,Charles Thomas Ave,2024-03-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
606506,Charles Thomas Ave,2024-03-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
606506,Charles Thomas Ave,2024-03-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
606506,Charles Thomas Ave,2024-03-28T01:00:00.000+00:00,transformer,,Temperature,C,18.3
606506,Charles Thomas Ave,2024-03-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
606506,Charles Thomas Ave,2024-03-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
606506,Charles Thomas Ave,2024-03-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
606506,Charles Thomas Ave,2024-03-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
606506,Charles Thomas Ave,2024-03-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
606506,Charles Thomas Ave,2024-03-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
606506,Charles Thomas Ave,2024-03-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
606506,Charles Thomas Ave,2024-03-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
606506,Charles Thomas Ave,2024-03-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
606506,Charles Thomas Ave,2024-03-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.47
606506,Charles Thomas Ave,2024-03-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,2.59
606506,Charles Thomas Ave,2024-03-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.66
606506,Charles Thomas Ave,2024-03-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,17.1
606506,Charles Thomas Ave,2024-03-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
606506,Charles Thomas Ave,2024-03-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
606506,Charles Thomas Ave,2024-03-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
606506,Charles Thomas Ave,2024-03-28T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-28T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
606506,Charles Thomas Ave,2024-03-28T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-28T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
606506,Charles Thomas Ave,2024-03-28T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
606506,Charles Thomas Ave,2024-03-28T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-28T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-28T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-28T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-28T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
606506,Charles Thomas Ave,2024-03-28T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
606506,Charles Thomas Ave,2024-03-28T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
606506,Charles Thomas Ave,2024-03-28T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.38
606506,Charles Thomas Ave,2024-03-28T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.25
606506,Charles Thomas Ave,2024-03-28T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.85
606506,Charles Thomas Ave,2024-03-28T00:50:00.000+00:00,feeder,3,N Current (RMS),A,10.7
606506,Charles Thomas Ave,2024-03-28T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
606506,Charles Thomas Ave,2024-03-28T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
606506,Charles Thomas Ave,2024-03-28T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
606506,Charles Thomas Ave,2024-03-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
606506,Charles Thomas Ave,2024-03-28T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
606506,Charles Thomas Ave,2024-03-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
606506,Charles Thomas Ave,2024-03-28T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.67
606506,Charles Thomas Ave,2024-03-28T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.43
606506,Charles Thomas Ave,2024-03-28T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.8
606506,Charles Thomas Ave,2024-03-28T00:50:00.000+00:00,feeder,2,N Current (RMS),A,3.0
606506,Charles Thomas Ave,2024-03-28T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
606506,Charles Thomas Ave,2024-03-28T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
606506,Charles Thomas Ave,2024-03-28T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
606506,Charles Thomas Ave,2024-03-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
606506,Charles Thomas Ave,2024-03-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
606506,Charles Thomas Ave,2024-03-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
606506,Charles Thomas Ave,2024-03-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.17
606506,Charles Thomas Ave,2024-03-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.75
606506,Charles Thomas Ave,2024-03-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.85
606506,Charles Thomas Ave,2024-03-28T00:50:00.000+00:00,feeder,1,N Current (RMS),A,12.1
606506,Charles Thomas Ave,2024-03-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
606506,Charles Thomas Ave,2024-03-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
606506,Charles Thomas Ave,2024-03-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
606506,Charles Thomas Ave,2024-03-28T00:50:00.000+00:00,transformer,,Temperature,C,18.3
606506,Charles Thomas Ave,2024-03-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
606506,Charles Thomas Ave,2024-03-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
606506,Charles Thomas Ave,2024-03-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
606506,Charles Thomas Ave,2024-03-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
606506,Charles Thomas Ave,2024-03-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
606506,Charles Thomas Ave,2024-03-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
606506,Charles Thomas Ave,2024-03-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
606506,Charles Thomas Ave,2024-03-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
606506,Charles Thomas Ave,2024-03-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
606506,Charles Thomas Ave,2024-03-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.25
606506,Charles Thomas Ave,2024-03-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,2.5
606506,Charles Thomas Ave,2024-03-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.52
606506,Charles Thomas Ave,2024-03-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,19.5
606506,Charles Thomas Ave,2024-03-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
606506,Charles Thomas Ave,2024-03-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
606506,Charles Thomas Ave,2024-03-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
606506,Charles Thomas Ave,2024-03-28T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606506,Charles Thomas Ave,2024-03-28T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
606506,Charles Thomas Ave,2024-03-28T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-28T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
606506,Charles Thomas Ave,2024-03-28T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
606506,Charles Thomas Ave,2024-03-28T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-28T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606506,Charles Thomas Ave,2024-03-28T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-28T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-28T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
606506,Charles Thomas Ave,2024-03-28T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
606506,Charles Thomas Ave,2024-03-28T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
606506,Charles Thomas Ave,2024-03-28T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.23
606506,Charles Thomas Ave,2024-03-28T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.06
606506,Charles Thomas Ave,2024-03-28T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.72
606506,Charles Thomas Ave,2024-03-28T00:40:00.000+00:00,feeder,3,N Current (RMS),A,16.7
606506,Charles Thomas Ave,2024-03-28T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
606506,Charles Thomas Ave,2024-03-28T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
606506,Charles Thomas Ave,2024-03-28T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
606506,Charles Thomas Ave,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
606506,Charles Thomas Ave,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
606506,Charles Thomas Ave,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
606506,Charles Thomas Ave,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
606506,Charles Thomas Ave,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.44
606506,Charles Thomas Ave,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.79
606506,Charles Thomas Ave,2024-03-28T00:40:00.000+00:00,feeder,2,N Current (RMS),A,2.7
606506,Charles Thomas Ave,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
606506,Charles Thomas Ave,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
606506,Charles Thomas Ave,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
606506,Charles Thomas Ave,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
606506,Charles Thomas Ave,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
606506,Charles Thomas Ave,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
606506,Charles Thomas Ave,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.38
606506,Charles Thomas Ave,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.73
606506,Charles Thomas Ave,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.18
606506,Charles Thomas Ave,2024-03-28T00:40:00.000+00:00,feeder,1,N Current (RMS),A,12.6
606506,Charles Thomas Ave,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
606506,Charles Thomas Ave,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
606506,Charles Thomas Ave,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
606506,Charles Thomas Ave,2024-03-28T00:40:00.000+00:00,transformer,,Temperature,C,18.4
606506,Charles Thomas Ave,2024-03-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
606506,Charles Thomas Ave,2024-03-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
606506,Charles Thomas Ave,2024-03-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
606506,Charles Thomas Ave,2024-03-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
606506,Charles Thomas Ave,2024-03-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
606506,Charles Thomas Ave,2024-03-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
606506,Charles Thomas Ave,2024-03-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
606506,Charles Thomas Ave,2024-03-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
606506,Charles Thomas Ave,2024-03-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
606506,Charles Thomas Ave,2024-03-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.41
606506,Charles Thomas Ave,2024-03-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,2.28
606506,Charles Thomas Ave,2024-03-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.72
606506,Charles Thomas Ave,2024-03-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,24.7
606506,Charles Thomas Ave,2024-03-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
606506,Charles Thomas Ave,2024-03-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
606506,Charles Thomas Ave,2024-03-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
606506,Charles Thomas Ave,2024-03-28T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606506,Charles Thomas Ave,2024-03-28T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
606506,Charles Thomas Ave,2024-03-28T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-28T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
606506,Charles Thomas Ave,2024-03-28T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
606506,Charles Thomas Ave,2024-03-28T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-28T00:30:00.000+00:00,feeder,4,N Current (RMS),A,1.0
606506,Charles Thomas Ave,2024-03-28T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-28T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-28T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
606506,Charles Thomas Ave,2024-03-28T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
606506,Charles Thomas Ave,2024-03-28T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
606506,Charles Thomas Ave,2024-03-28T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.74
606506,Charles Thomas Ave,2024-03-28T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.25
606506,Charles Thomas Ave,2024-03-28T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.46
606506,Charles Thomas Ave,2024-03-28T00:30:00.000+00:00,feeder,3,N Current (RMS),A,15.5
606506,Charles Thomas Ave,2024-03-28T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
606506,Charles Thomas Ave,2024-03-28T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
606506,Charles Thomas Ave,2024-03-28T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
606506,Charles Thomas Ave,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
606506,Charles Thomas Ave,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
606506,Charles Thomas Ave,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
606506,Charles Thomas Ave,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
606506,Charles Thomas Ave,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.37
606506,Charles Thomas Ave,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.81
606506,Charles Thomas Ave,2024-03-28T00:30:00.000+00:00,feeder,2,N Current (RMS),A,3.2
606506,Charles Thomas Ave,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
606506,Charles Thomas Ave,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
606506,Charles Thomas Ave,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
606506,Charles Thomas Ave,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
606506,Charles Thomas Ave,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
606506,Charles Thomas Ave,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
606506,Charles Thomas Ave,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.59
606506,Charles Thomas Ave,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.7
606506,Charles Thomas Ave,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.04
606506,Charles Thomas Ave,2024-03-28T00:30:00.000+00:00,feeder,1,N Current (RMS),A,16.1
606506,Charles Thomas Ave,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
606506,Charles Thomas Ave,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
606506,Charles Thomas Ave,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
606506,Charles Thomas Ave,2024-03-28T00:30:00.000+00:00,transformer,,Temperature,C,18.4
606506,Charles Thomas Ave,2024-03-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
606506,Charles Thomas Ave,2024-03-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
606506,Charles Thomas Ave,2024-03-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
606506,Charles Thomas Ave,2024-03-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
606506,Charles Thomas Ave,2024-03-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
606506,Charles Thomas Ave,2024-03-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
606506,Charles Thomas Ave,2024-03-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
606506,Charles Thomas Ave,2024-03-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
606506,Charles Thomas Ave,2024-03-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
606506,Charles Thomas Ave,2024-03-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.14
606506,Charles Thomas Ave,2024-03-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,2.38
606506,Charles Thomas Ave,2024-03-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.33
606506,Charles Thomas Ave,2024-03-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
606506,Charles Thomas Ave,2024-03-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
606506,Charles Thomas Ave,2024-03-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
606506,Charles Thomas Ave,2024-03-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
606506,Charles Thomas Ave,2024-03-28T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606506,Charles Thomas Ave,2024-03-28T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
606506,Charles Thomas Ave,2024-03-28T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-28T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
606506,Charles Thomas Ave,2024-03-28T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
606506,Charles Thomas Ave,2024-03-28T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-28T00:20:00.000+00:00,feeder,4,N Current (RMS),A,1.3
606506,Charles Thomas Ave,2024-03-28T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
