Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606506,Charles Thomas Ave,2024-03-28T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-28T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
606506,Charles Thomas Ave,2024-03-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
606506,Charles Thomas Ave,2024-03-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
606506,Charles Thomas Ave,2024-03-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.6
606506,Charles Thomas Ave,2024-03-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.46
606506,Charles Thomas Ave,2024-03-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.91
606506,Charles Thomas Ave,2024-03-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,16.4
606506,Charles Thomas Ave,2024-03-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
606506,Charles Thomas Ave,2024-03-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
606506,Charles Thomas Ave,2024-03-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
606506,Charles Thomas Ave,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
606506,Charles Thomas Ave,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
606506,Charles Thomas Ave,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
606506,Charles Thomas Ave,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
606506,Charles Thomas Ave,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.46
606506,Charles Thomas Ave,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.81
606506,Charles Thomas Ave,2024-03-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,3.0
606506,Charles Thomas Ave,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
606506,Charles Thomas Ave,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
606506,Charles Thomas Ave,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
606506,Charles Thomas Ave,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
606506,Charles Thomas Ave,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
606506,Charles Thomas Ave,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
606506,Charles Thomas Ave,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.94
606506,Charles Thomas Ave,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.65
606506,Charles Thomas Ave,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.84
606506,Charles Thomas Ave,2024-03-28T00:20:00.000+00:00,feeder,1,N Current (RMS),A,16.4
606506,Charles Thomas Ave,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
606506,Charles Thomas Ave,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
606506,Charles Thomas Ave,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
606506,Charles Thomas Ave,2024-03-28T00:20:00.000+00:00,transformer,,Temperature,C,18.5
606506,Charles Thomas Ave,2024-03-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
606506,Charles Thomas Ave,2024-03-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.75
606506,Charles Thomas Ave,2024-03-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
606506,Charles Thomas Ave,2024-03-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
606506,Charles Thomas Ave,2024-03-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
606506,Charles Thomas Ave,2024-03-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
606506,Charles Thomas Ave,2024-03-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
606506,Charles Thomas Ave,2024-03-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
606506,Charles Thomas Ave,2024-03-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
606506,Charles Thomas Ave,2024-03-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.27
606506,Charles Thomas Ave,2024-03-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,2.64
606506,Charles Thomas Ave,2024-03-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.58
606506,Charles Thomas Ave,2024-03-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
606506,Charles Thomas Ave,2024-03-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
606506,Charles Thomas Ave,2024-03-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
606506,Charles Thomas Ave,2024-03-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
606506,Charles Thomas Ave,2024-03-28T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606506,Charles Thomas Ave,2024-03-28T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
606506,Charles Thomas Ave,2024-03-28T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-28T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
606506,Charles Thomas Ave,2024-03-28T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
606506,Charles Thomas Ave,2024-03-28T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-28T00:10:00.000+00:00,feeder,4,N Current (RMS),A,1.4
606506,Charles Thomas Ave,2024-03-28T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-28T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-28T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
606506,Charles Thomas Ave,2024-03-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
606506,Charles Thomas Ave,2024-03-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
606506,Charles Thomas Ave,2024-03-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.75
606506,Charles Thomas Ave,2024-03-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.6
606506,Charles Thomas Ave,2024-03-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.91
606506,Charles Thomas Ave,2024-03-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,15.9
606506,Charles Thomas Ave,2024-03-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
606506,Charles Thomas Ave,2024-03-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
606506,Charles Thomas Ave,2024-03-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
606506,Charles Thomas Ave,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
606506,Charles Thomas Ave,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
606506,Charles Thomas Ave,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
606506,Charles Thomas Ave,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
606506,Charles Thomas Ave,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.4
606506,Charles Thomas Ave,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.95
606506,Charles Thomas Ave,2024-03-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,3.1
606506,Charles Thomas Ave,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
606506,Charles Thomas Ave,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
606506,Charles Thomas Ave,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
606506,Charles Thomas Ave,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
606506,Charles Thomas Ave,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
606506,Charles Thomas Ave,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
606506,Charles Thomas Ave,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.58
606506,Charles Thomas Ave,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
606506,Charles Thomas Ave,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.85
606506,Charles Thomas Ave,2024-03-28T00:10:00.000+00:00,feeder,1,N Current (RMS),A,15.9
606506,Charles Thomas Ave,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
606506,Charles Thomas Ave,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
606506,Charles Thomas Ave,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
606506,Charles Thomas Ave,2024-03-28T00:10:00.000+00:00,transformer,,Temperature,C,18.5
606506,Charles Thomas Ave,2024-03-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
606506,Charles Thomas Ave,2024-03-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
606506,Charles Thomas Ave,2024-03-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
606506,Charles Thomas Ave,2024-03-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
606506,Charles Thomas Ave,2024-03-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
606506,Charles Thomas Ave,2024-03-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
606506,Charles Thomas Ave,2024-03-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
606506,Charles Thomas Ave,2024-03-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
606506,Charles Thomas Ave,2024-03-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
606506,Charles Thomas Ave,2024-03-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.17
606506,Charles Thomas Ave,2024-03-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,2.75
606506,Charles Thomas Ave,2024-03-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.73
606506,Charles Thomas Ave,2024-03-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
606506,Charles Thomas Ave,2024-03-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
606506,Charles Thomas Ave,2024-03-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
606506,Charles Thomas Ave,2024-03-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
606506,Charles Thomas Ave,2024-03-28T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606506,Charles Thomas Ave,2024-03-28T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
606506,Charles Thomas Ave,2024-03-28T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-28T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
606506,Charles Thomas Ave,2024-03-28T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
606506,Charles Thomas Ave,2024-03-28T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-28T00:00:00.000+00:00,feeder,4,N Current (RMS),A,1.6
606506,Charles Thomas Ave,2024-03-28T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-28T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-28T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
606506,Charles Thomas Ave,2024-03-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
606506,Charles Thomas Ave,2024-03-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
606506,Charles Thomas Ave,2024-03-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.71
606506,Charles Thomas Ave,2024-03-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.47
606506,Charles Thomas Ave,2024-03-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.67
606506,Charles Thomas Ave,2024-03-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,14.6
606506,Charles Thomas Ave,2024-03-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
606506,Charles Thomas Ave,2024-03-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
606506,Charles Thomas Ave,2024-03-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
606506,Charles Thomas Ave,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
606506,Charles Thomas Ave,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
606506,Charles Thomas Ave,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
606506,Charles Thomas Ave,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
606506,Charles Thomas Ave,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.34
606506,Charles Thomas Ave,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.9
606506,Charles Thomas Ave,2024-03-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,3.2
606506,Charles Thomas Ave,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
606506,Charles Thomas Ave,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
606506,Charles Thomas Ave,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
606506,Charles Thomas Ave,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
606506,Charles Thomas Ave,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
606506,Charles Thomas Ave,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
606506,Charles Thomas Ave,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.69
606506,Charles Thomas Ave,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
606506,Charles Thomas Ave,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.87
606506,Charles Thomas Ave,2024-03-28T00:00:00.000+00:00,feeder,1,N Current (RMS),A,16.0
606506,Charles Thomas Ave,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
606506,Charles Thomas Ave,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
606506,Charles Thomas Ave,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
606506,Charles Thomas Ave,2024-03-28T00:00:00.000+00:00,transformer,,Temperature,C,18.5
606506,Charles Thomas Ave,2024-03-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
606506,Charles Thomas Ave,2024-03-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
606506,Charles Thomas Ave,2024-03-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
606506,Charles Thomas Ave,2024-03-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
606506,Charles Thomas Ave,2024-03-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
606506,Charles Thomas Ave,2024-03-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
606506,Charles Thomas Ave,2024-03-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
606506,Charles Thomas Ave,2024-03-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
606506,Charles Thomas Ave,2024-03-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
606506,Charles Thomas Ave,2024-03-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.42
606506,Charles Thomas Ave,2024-03-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,2.5
606506,Charles Thomas Ave,2024-03-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.47
606506,Charles Thomas Ave,2024-03-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
606506,Charles Thomas Ave,2024-03-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
606506,Charles Thomas Ave,2024-03-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
606506,Charles Thomas Ave,2024-03-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
